ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1497758404,"201051344000645","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,745549.3,745549.3,10298,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758406,2116718.00
06/18/2017 00:00,2,0.000,ALERT,212.16,298.47,60.007,1497758404,"274151322000085","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,959570.6,959570.6,10244,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758408,2116719.00
06/18/2017 00:00,2,0.000,ALERT,213.51,300.27,59.981,1497758404,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,732231.2,732231.2,10341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758410,2116720.00
06/18/2017 00:00,2,0.000,ALERT,213.06,300.57,60.018,1497758404,"201051344000469","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,735455.5,735455.5,10310,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758412,2116721.00
06/18/2017 00:00,2,0.000,ALERT,212.61,300.87,60.012,1497758404,"201051344000646","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,730919.0,730919.0,10310,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758414,2116722.00
06/18/2017 00:00,2,0.000,ALERT,212.16,298.17,59.996,1497758404,"274151322000052","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,997167.1,997167.1,10246,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758416,2116723.00
06/18/2017 00:00,2,0.000,ALERT,213.29,301.17,59.986,1497758404,"201051344000585","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,743263.1,743263.1,10309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758417,2116724.00
06/18/2017 00:00,2,0.000,ALERT,213.06,301.17,59.986,1497758404,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,735601.0,735601.0,10318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758419,2116725.00
06/18/2017 00:00,2,0.000,ALERT,213.51,301.77,60.028,1497758404,"201051344000582","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,725025.4,725025.4,10301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758421,2116726.00
06/18/2017 00:00,2,0.000,ALERT,212.61,300.87,59.981,1497758404,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,744309.9,744309.9,10321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758423,2116727.00
06/18/2017 00:00,2,0.000,ALERT,211.70,297.57,59.991,1497758404,"274151322000094","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,819228.5,819228.5,10506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758425,2116728.00
06/18/2017 00:00,2,0.000,ALERT,212.83,301.17,59.986,1497758404,"201051344000579","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,753635.2,753635.2,10305,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758427,2116729.00
06/18/2017 00:00,2,0.000,ALERT,213.06,301.47,59.996,1497758404,"201051344000890","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,738301.1,738301.1,10313,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758428,2116730.00
06/18/2017 00:00,2,0.000,ALERT,213.06,300.87,60.028,1497758404,"201051344000438","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,740957.4,740957.4,10306,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758430,2116731.00
06/18/2017 00:00,2,0.000,ALERT,213.29,300.27,60.007,1497758404,"201051344000417","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,676999.1,676999.1,10340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758432,2116732.00
06/18/2017 00:00,2,0.000,ALERT,211.93,298.47,59.991,1497758404,"274151322000083","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,987084.2,987084.2,10249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758434,2116733.00
06/18/2017 00:00,2,0.000,ALERT,212.61,299.07,60.007,1497758404,"274151322000076","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1052995.3,1052995.3,10243,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758436,2116734.00
06/18/2017 00:00,2,0.000,ALERT,212.83,301.47,60.002,1497758404,"201051344000868","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,733930.0,733930.0,10316,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758437,2116735.00
06/18/2017 00:00,2,0.000,ALERT,211.93,299.37,59.996,1497758404,"274151322000095","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1042810.6,1042810.6,10257,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758439,2116736.00
06/18/2017 00:00,2,0.000,ALERT,212.83,300.87,59.954,1497758404,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.37,0.0,0.0,0.000,649136.7,649136.7,10319,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758441,2116737.00
06/18/2017 00:00,2,0.000,ALERT,213.06,300.27,59.986,1497758404,"201051344001025","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,740730.7,740730.7,10321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758443,2116738.00
06/18/2017 00:00,2,0.000,ALERT,212.61,300.57,59.996,1497758404,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,745718.2,745718.2,10295,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758445,2116739.00
06/18/2017 00:00,2,0.000,ALERT,213.51,300.87,59.991,1497758404,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,746533.4,746533.4,10306,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758446,2116740.00
06/18/2017 00:00,2,0.000,ALERT,213.51,301.17,59.959,1497758404,"201051344000685","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,740965.1,740965.1,10329,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758448,2116741.00
06/18/2017 00:00,2,0.000,ALERT,213.29,300.87,59.949,1497758404,"201051344000917","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,737578.1,737578.1,10317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758450,2116742.00
06/18/2017 00:00,2,0.000,ALERT,213.51,301.77,59.996,1497758404,"201051344001145","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,745598.7,745598.7,10306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758452,2116743.00
06/18/2017 00:00,2,0.000,ALERT,213.29,300.27,59.991,1497758404,"201051344000651","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,734133.3,734133.3,10314,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758454,2116744.00
06/18/2017 00:00,2,0.000,ALERT,211.70,298.77,59.944,1497758404,"274151322000088","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,946608.4,946608.4,10251,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758455,2116745.00
06/18/2017 00:00,2,0.000,ALERT,212.83,297.87,59.996,1497758404,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,819721.0,819721.0,10522,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758457,2116746.00
06/18/2017 00:00,2,0.000,ALERT,212.83,300.87,59.949,1497758404,"201051344001135","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,729578.5,729578.5,10299,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758459,2116747.00
06/18/2017 00:00,2,0.000,ALERT,212.61,301.17,59.986,1497758404,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,748593.5,748593.5,10308,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758461,2116748.00
06/18/2017 00:00,2,0.000,ALERT,213.51,301.17,59.996,1497758404,"201051344001203","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,738994.4,738994.4,10340,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758463,2116749.00
06/18/2017 00:00,2,0.000,ALERT,211.93,298.47,59.991,1497758404,"274151322000054","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,963665.7,963665.7,10236,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758464,2116750.00
06/18/2017 00:00,2,0.000,ALERT,213.06,300.27,59.996,1497758404,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,732791.3,732791.3,10337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758466,2116751.00
06/18/2017 00:00,2,0.000,ALERT,213.29,301.17,59.996,1497758404,"201051344001093","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,737425.3,737425.3,10331,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758468,2116752.00
06/18/2017 00:00,2,0.000,ALERT,212.83,300.87,59.959,1497758404,"201051344000900","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,754324.6,754324.6,10311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758470,2116753.00
06/18/2017 00:00,2,0.000,ALERT,213.06,300.27,59.996,1497758404,"201051344000648","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,742636.8,742636.8,10303,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758472,2116754.00
06/18/2017 00:00,2,0.000,ALERT,213.06,301.47,59.996,1497758404,"201051344000569","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,756443.1,756443.1,10285,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758473,2116755.00
06/18/2017 00:00,2,0.000,ALERT,212.83,300.87,59.991,1497758404,"201051344000983","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,747011.3,747011.3,10309,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758475,2116756.00
06/18/2017 00:00,2,0.000,ALERT,212.83,300.27,59.949,1497758404,"201051344001158","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,732052.6,732052.6,10314,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758477,2116757.00
06/18/2017 00:00,2,0.000,ALERT,213.51,301.47,59.996,1497758404,"201051344000576","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,746586.4,746586.4,10312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497758479,2116758.00
06/18/2017 00:00,2,0.000,ALERT,211.93,298.77,60.012,1497758404,"274151322000087","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,937255.3,937255.3,10402,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497758481,2116759.00
06/18/2017 00:15,2,0.000,ALERT,213.06,300.27,59.912,1497759303,"201051344000645","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,745549.3,745549.3,10300,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759305,2116760.00
06/18/2017 00:15,2,0.000,ALERT,212.61,298.77,59.938,1497759303,"274151322000085","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,959570.6,959570.6,10246,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759307,2116761.00
06/18/2017 00:15,2,0.000,ALERT,213.51,300.27,59.933,1497759303,"201051344000633","219011344069620",0.00,16.30,0,296.96,302.98,0.0,0.0,0.000,732231.2,732231.2,10343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759309,2116762.00
06/18/2017 00:15,2,0.000,ALERT,213.06,300.27,59.933,1497759303,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,735455.5,735455.5,10312,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759311,2116763.00
06/18/2017 00:15,2,0.000,ALERT,212.61,301.17,59.944,1497759303,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,730919.0,730919.0,10312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759312,2116764.00
06/18/2017 00:15,2,0.000,ALERT,211.93,298.77,59.938,1497759303,"274151322000052","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,997167.1,997167.1,10248,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759314,2116765.00
06/18/2017 00:15,2,0.000,ALERT,212.83,300.87,59.944,1497759303,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,743263.1,743263.1,10311,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759316,2116766.00
06/18/2017 00:15,2,0.000,ALERT,212.83,301.77,59.938,1497759303,"201051344001230","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,735601.0,735601.0,10320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759318,2116767.00
06/18/2017 00:15,2,0.000,ALERT,213.29,302.07,59.949,1497759303,"201051344000582","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,725025.4,725025.4,10303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759319,2116768.00
06/18/2017 00:15,2,0.000,ALERT,212.16,300.87,59.938,1497759303,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,744309.9,744309.9,10323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759321,2116769.00
06/18/2017 00:15,2,0.000,ALERT,212.38,297.87,59.938,1497759303,"274151322000094","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,819228.5,819228.5,10508,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759323,2116770.00
06/18/2017 00:15,2,0.000,ALERT,212.61,300.87,59.922,1497759303,"201051344000579","219011344069620",0.00,17.00,0,299.07,304.48,0.0,0.0,0.000,753635.2,753635.2,10307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759325,2116771.00
06/18/2017 00:15,2,0.000,ALERT,212.61,301.77,59.959,1497759303,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,738301.1,738301.1,10315,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759327,2116772.00
06/18/2017 00:15,2,0.000,ALERT,212.83,300.87,59.959,1497759303,"201051344000438","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,740957.4,740957.4,10308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759329,2116773.00
06/18/2017 00:15,2,0.000,ALERT,212.83,300.27,59.954,1497759303,"201051344000417","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,676999.1,676999.1,10342,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759331,2116774.00
06/18/2017 00:15,2,0.000,ALERT,212.61,298.77,59.954,1497759303,"274151322000083","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,987084.2,987084.2,10251,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759332,2116775.00
06/18/2017 00:15,2,0.000,ALERT,212.83,298.47,59.970,1497759303,"274151322000076","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1052995.3,1052995.3,10245,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759334,2116776.00
06/18/2017 00:15,2,0.000,ALERT,212.61,301.17,59.959,1497759303,"201051344000868","219011344069620",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,733930.0,733930.0,10318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759336,2116777.00
06/18/2017 00:15,2,0.000,ALERT,212.38,299.37,59.959,1497759303,"274151322000095","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,1042810.6,1042810.6,10259,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759338,2116778.00
06/18/2017 00:15,2,0.000,ALERT,212.61,300.57,59.928,1497759303,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.98,0.0,0.0,0.000,649136.7,649136.7,10321,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759340,2116779.00
06/18/2017 00:15,2,0.000,ALERT,212.61,300.57,59.981,1497759303,"201051344001025","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,740730.7,740730.7,10323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759342,2116780.00
06/18/2017 00:15,2,0.000,ALERT,212.83,300.87,59.965,1497759303,"201051344000458","219011344069620",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,745718.2,745718.2,10297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759343,2116781.00
06/18/2017 00:15,2,0.000,ALERT,213.06,300.27,59.954,1497759303,"201051344000853","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,746533.4,746533.4,10308,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759345,2116782.00
06/18/2017 00:15,2,0.000,ALERT,213.29,301.17,59.933,1497759303,"201051344000685","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,740965.1,740965.1,10331,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759347,2116783.00
06/18/2017 00:15,2,0.000,ALERT,212.83,300.87,59.970,1497759303,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,737578.1,737578.1,10319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759349,2116784.00
06/18/2017 00:15,2,0.000,ALERT,213.06,301.17,59.970,1497759303,"201051344001145","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,745598.7,745598.7,10308,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759350,2116785.00
06/18/2017 00:15,2,0.000,ALERT,213.06,300.87,59.970,1497759303,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,734133.3,734133.3,10316,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759352,2116786.00
06/18/2017 00:15,2,0.000,ALERT,211.93,298.17,59.959,1497759303,"274151322000088","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,946608.4,946608.4,10253,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759354,2116787.00
06/18/2017 00:15,2,0.000,ALERT,212.83,297.57,59.933,1497759303,"274151322000068","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,819721.0,819721.0,10524,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759356,2116788.00
06/18/2017 00:15,2,0.000,ALERT,212.61,301.17,59.965,1497759303,"201051344001135","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,729578.5,729578.5,10301,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759358,2116789.00
06/18/2017 00:15,2,0.000,ALERT,212.61,301.47,59.970,1497759303,"201051344000594","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,748593.5,748593.5,10310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759359,2116790.00
06/18/2017 00:15,2,0.000,ALERT,212.83,300.87,59.970,1497759303,"201051344001203","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,738994.4,738994.4,10342,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759361,2116791.00
06/18/2017 00:15,2,0.000,ALERT,212.38,298.77,59.970,1497759303,"274151322000054","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,963665.7,963665.7,10238,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497759363,2116792.00
06/18/2017 00:15,2,0.000,ALERT,213.29,300.57,59.965,1497759303,"201051344000867","219011344069620",0.00,17.00,0,298.47,304.18,0.0,0.0,0.000,732791.3,732791.3,10339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759365,2116793.00
06/18/2017 00:15,2,0.000,ALERT,212.83,301.17,59.970,1497759303,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,737425.3,737425.3,10333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759367,2116794.00
06/18/2017 00:15,2,0.000,ALERT,213.06,301.17,59.970,1497759303,"201051344000900","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,754324.6,754324.6,10313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759369,2116795.00
06/18/2017 00:15,2,0.000,ALERT,213.06,299.67,59.959,1497759303,"201051344000648","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,742636.8,742636.8,10305,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759370,2116796.00
06/18/2017 00:15,2,0.000,ALERT,212.61,300.87,59.970,1497759303,"201051344000569","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,756443.1,756443.1,10287,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759372,2116797.00
06/18/2017 00:15,2,0.000,ALERT,213.06,300.87,59.970,1497759303,"201051344000983","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,747011.3,747011.3,10311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759374,2116798.00
06/18/2017 00:15,2,0.000,ALERT,212.83,300.27,59.959,1497759303,"201051344001158","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,732052.6,732052.6,10316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759376,2116799.00
06/18/2017 00:15,2,0.000,ALERT,213.29,301.17,59.996,1497759303,"201051344000576","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,746586.4,746586.4,10314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759378,2116800.00
06/18/2017 00:15,2,0.000,ALERT,212.38,297.87,59.954,1497759303,"274151322000087","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,937255.3,937255.3,10404,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497759379,2116801.00
06/18/2017 00:30,2,0.000,ALERT,213.51,300.87,59.970,1497760203,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,745549.3,745549.3,10302,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760205,2116802.00
06/18/2017 00:30,2,0.000,ALERT,212.83,299.67,60.002,1497760203,"274151322000085","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,959570.6,959570.6,10248,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760207,2116803.00
06/18/2017 00:30,2,0.000,ALERT,213.51,300.57,59.981,1497760203,"201051344000633","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,732231.2,732231.2,10345,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760209,2116804.00
06/18/2017 00:30,2,0.000,ALERT,213.29,301.17,59.959,1497760203,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,735455.5,735455.5,10314,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760211,2116805.00
06/18/2017 00:30,2,0.000,ALERT,212.61,301.17,59.981,1497760203,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,730919.0,730919.0,10314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760213,2116806.00
06/18/2017 00:30,2,0.000,ALERT,212.61,300.57,59.996,1497760203,"274151322000052","219011344069620",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,997167.1,997167.1,10250,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760214,2116807.00
06/18/2017 00:30,2,0.000,ALERT,213.29,301.77,59.949,1497760203,"201051344000585","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,743263.1,743263.1,10313,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760216,2116808.00
06/18/2017 00:30,2,0.000,ALERT,212.83,301.47,59.975,1497760203,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,735601.0,735601.0,10322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760218,2116809.00
06/18/2017 00:30,2,0.000,ALERT,213.51,302.37,59.996,1497760203,"201051344000582","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,725025.4,725025.4,10305,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760220,2116810.00
06/18/2017 00:30,2,0.000,ALERT,212.61,301.47,59.981,1497760203,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,744309.9,744309.9,10325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760222,2116811.00
06/18/2017 00:30,2,0.000,ALERT,212.61,298.77,59.965,1497760203,"274151322000094","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,819228.5,819228.5,10510,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760224,2116812.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.77,60.002,1497760203,"201051344000579","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,753635.2,753635.2,10309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760225,2116813.00
06/18/2017 00:30,2,0.000,ALERT,213.06,302.07,60.002,1497760203,"201051344000890","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,738301.1,738301.1,10317,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760227,2116814.00
06/18/2017 00:30,2,0.000,ALERT,213.06,300.57,59.991,1497760203,"201051344000417","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,676999.1,676999.1,10344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760230,2116815.00
06/18/2017 00:30,2,0.000,ALERT,212.61,299.67,59.986,1497760203,"274151322000083","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,987084.2,987084.2,10253,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760232,2116816.00
06/18/2017 00:30,2,0.000,ALERT,213.29,299.07,59.981,1497760203,"274151322000076","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,1052995.3,1052995.3,10247,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760234,2116817.00
06/18/2017 00:30,2,0.000,ALERT,212.83,301.17,59.954,1497760203,"201051344000868","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,733930.0,733930.0,10320,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760235,2116818.00
06/18/2017 00:30,2,0.000,ALERT,212.83,300.87,59.965,1497760203,"274151322000095","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1042810.6,1042810.6,10261,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760237,2116819.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.17,59.981,1497760203,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,649136.7,649136.7,10323,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760239,2116820.00
06/18/2017 00:30,2,0.000,ALERT,212.83,300.57,59.981,1497760203,"201051344001025","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,740730.7,740730.7,10325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760241,2116821.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.17,59.996,1497760203,"201051344000458","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,745718.2,745718.2,10299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760243,2116822.00
06/18/2017 00:30,2,0.000,ALERT,213.74,300.87,60.018,1497760203,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,746533.4,746533.4,10310,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760244,2116823.00
06/18/2017 00:30,2,0.000,ALERT,213.29,301.17,59.954,1497760203,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,740965.1,740965.1,10333,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760246,2116824.00
06/18/2017 00:30,2,0.000,ALERT,213.06,300.87,59.975,1497760203,"201051344000917","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,737578.1,737578.1,10321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760248,2116825.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.47,59.975,1497760203,"201051344001145","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,745598.7,745598.7,10310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760250,2116826.00
06/18/2017 00:30,2,0.000,ALERT,213.06,300.87,59.996,1497760203,"201051344000651","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,734133.3,734133.3,10318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760252,2116827.00
06/18/2017 00:30,2,0.000,ALERT,212.38,299.37,59.965,1497760203,"274151322000088","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,946608.4,946608.4,10255,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760254,2116828.00
06/18/2017 00:30,2,0.000,ALERT,213.29,298.77,59.996,1497760203,"274151322000068","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,819721.0,819721.0,10526,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760255,2116829.00
06/18/2017 00:30,2,0.000,ALERT,212.83,301.77,59.986,1497760203,"201051344001135","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,729578.5,729578.5,10303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760257,2116830.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.77,59.981,1497760203,"201051344000594","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,748593.5,748593.5,10312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760259,2116831.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.17,59.975,1497760203,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.78,0.0,0.0,0.000,738994.4,738994.4,10344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760261,2116832.00
06/18/2017 00:30,2,0.000,ALERT,212.61,299.67,59.981,1497760203,"274151322000054","219011344069620",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,963665.7,963665.7,10240,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760263,2116833.00
06/18/2017 00:30,2,0.000,ALERT,213.29,300.87,59.981,1497760203,"201051344000867","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,732791.3,732791.3,10341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760264,2116834.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.47,59.986,1497760203,"201051344001093","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,737425.3,737425.3,10335,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760266,2116835.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.17,60.002,1497760203,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,754324.6,754324.6,10315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760268,2116836.00
06/18/2017 00:30,2,0.000,ALERT,213.51,300.87,59.986,1497760203,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,742636.8,742636.8,10307,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760270,2116837.00
06/18/2017 00:30,2,0.000,ALERT,213.06,301.77,59.986,1497760203,"201051344000569","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,756443.1,756443.1,10289,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760272,2116838.00
06/18/2017 00:30,2,0.000,ALERT,213.29,301.77,59.944,1497760203,"201051344000983","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,747011.3,747011.3,10313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760274,2116839.00
06/18/2017 00:30,2,0.000,ALERT,213.29,300.87,59.986,1497760203,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,732052.6,732052.6,10318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760275,2116840.00
06/18/2017 00:30,2,0.000,ALERT,213.29,301.47,59.954,1497760203,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,746586.4,746586.4,10316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760277,2116841.00
06/18/2017 00:30,2,0.000,ALERT,212.83,298.77,59.970,1497760203,"274151322000087","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,937255.3,937255.3,10406,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497760279,2116842.00
06/18/2017 00:30,2,0.000,ALERT,213.29,301.47,59.996,1497760203,"201051344000438","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,740957.4,740957.4,10310,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497760281,2116843.00
06/18/2017 00:45,2,0.000,ALERT,213.74,301.47,59.986,1497761103,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,745549.3,745549.3,10304,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761106,2116844.00
06/18/2017 00:45,2,0.000,ALERT,212.83,299.97,59.975,1497761103,"274151322000085","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,959570.6,959570.6,10250,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761108,2116845.00
06/18/2017 00:45,2,0.000,ALERT,213.74,301.17,59.975,1497761103,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,732231.2,732231.2,10347,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761109,2116846.00
06/18/2017 00:45,2,0.000,ALERT,213.29,301.47,59.965,1497761103,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,735455.5,735455.5,10316,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761111,2116847.00
06/18/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1497761103,"201051344000646","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,730919.0,730919.0,10316,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761113,2116848.00
06/18/2017 00:45,2,0.000,ALERT,212.38,300.27,59.981,1497761103,"274151322000052","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,997167.1,997167.1,10252,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761115,2116849.00
06/18/2017 00:45,2,0.000,ALERT,213.96,302.37,59.970,1497761103,"201051344000585","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,743263.1,743263.1,10315,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761116,2116850.00
06/18/2017 00:45,2,0.000,ALERT,213.51,302.07,59.970,1497761103,"201051344001230","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,735601.0,735601.0,10324,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761118,2116851.00
06/18/2017 00:45,2,0.000,ALERT,214.19,302.98,59.970,1497761103,"201051344000582","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,725025.4,725025.4,10307,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761120,2116852.00
06/18/2017 00:45,2,0.000,ALERT,213.29,302.07,59.981,1497761103,"201051344000955","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,744309.9,744309.9,10327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761122,2116853.00
06/18/2017 00:45,2,0.000,ALERT,212.83,299.67,59.975,1497761103,"274151322000094","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,819228.5,819228.5,10512,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761124,2116854.00
06/18/2017 00:45,2,0.000,ALERT,213.29,302.07,59.981,1497761103,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,753635.2,753635.2,10311,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761125,2116855.00
06/18/2017 00:45,2,0.000,ALERT,213.51,302.68,59.944,1497761103,"201051344000890","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,738301.1,738301.1,10319,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761127,2116856.00
06/18/2017 00:45,2,0.000,ALERT,213.51,301.77,59.981,1497761103,"201051344000438","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,740957.4,740957.4,10312,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761129,2116857.00
06/18/2017 00:45,2,0.000,ALERT,213.74,301.47,59.970,1497761103,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,676999.1,676999.1,10346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761131,2116858.00
06/18/2017 00:45,2,0.000,ALERT,212.83,300.87,59.986,1497761103,"274151322000083","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,987084.2,987084.2,10255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761133,2116859.00
06/18/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1497761103,"274151322000076","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,1052995.3,1052995.3,10249,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761134,2116860.00
06/18/2017 00:45,2,0.000,ALERT,213.29,302.37,60.012,1497761103,"201051344000868","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,733930.0,733930.0,10322,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761136,2116861.00
