ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 00:45,2,0.000,ALERT,212.38,300.87,59.975,1497761103,"274151322000095","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,1042810.6,1042810.6,10263,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761138,2116862.00
06/18/2017 00:45,2,0.000,ALERT,213.06,301.47,60.007,1497761103,"201051344000988","219011344069620",0.00,16.30,0,296.96,302.98,0.0,0.0,0.000,649136.7,649136.7,10325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761140,2116863.00
06/18/2017 00:45,2,0.000,ALERT,213.51,301.47,60.018,1497761103,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,740730.7,740730.7,10327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761142,2116864.00
06/18/2017 00:45,2,0.000,ALERT,213.06,301.77,59.991,1497761103,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,745718.2,745718.2,10301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761144,2116865.00
06/18/2017 00:45,2,0.000,ALERT,213.74,301.77,60.018,1497761103,"201051344000853","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,746533.4,746533.4,10312,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761145,2116866.00
06/18/2017 00:45,2,0.000,ALERT,213.96,302.37,59.981,1497761103,"201051344000685","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,740965.1,740965.1,10335,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761147,2116867.00
06/18/2017 00:45,2,0.000,ALERT,213.51,301.47,59.981,1497761103,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,737578.1,737578.1,10323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761149,2116868.00
06/18/2017 00:45,2,0.000,ALERT,213.74,302.37,59.986,1497761103,"201051344001145","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,745598.7,745598.7,10312,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761151,2116869.00
06/18/2017 00:45,2,0.000,ALERT,213.74,301.47,59.954,1497761103,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,734133.3,734133.3,10320,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761153,2116870.00
06/18/2017 00:45,2,0.000,ALERT,212.38,299.67,59.975,1497761103,"274151322000088","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,946608.4,946608.4,10257,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761155,2116871.00
06/18/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1497761103,"274151322000068","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,819721.0,819721.0,10528,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761156,2116872.00
06/18/2017 00:45,2,0.000,ALERT,213.29,301.77,59.954,1497761103,"201051344001135","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,729578.5,729578.5,10305,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761158,2116873.00
06/18/2017 00:45,2,0.000,ALERT,213.06,302.37,60.018,1497761103,"201051344000594","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,748593.5,748593.5,10314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761160,2116874.00
06/18/2017 00:45,2,0.000,ALERT,213.96,302.07,59.991,1497761103,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,738994.4,738994.4,10346,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761162,2116875.00
06/18/2017 00:45,2,0.000,ALERT,212.38,300.27,59.981,1497761103,"274151322000054","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,963665.7,963665.7,10242,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761164,2116876.00
06/18/2017 00:45,2,0.000,ALERT,213.51,301.47,59.986,1497761103,"201051344000867","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,732791.3,732791.3,10343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761165,2116877.00
06/18/2017 00:45,2,0.000,ALERT,213.74,302.07,59.949,1497761103,"201051344001093","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,737425.3,737425.3,10337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761167,2116878.00
06/18/2017 00:45,2,0.000,ALERT,213.29,302.07,59.991,1497761103,"201051344000900","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,754324.6,754324.6,10317,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761169,2116879.00
06/18/2017 00:45,2,0.000,ALERT,213.51,300.87,59.986,1497761103,"201051344000648","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,742636.8,742636.8,10309,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761171,2116880.00
06/18/2017 00:45,2,0.000,ALERT,213.29,302.07,59.981,1497761103,"201051344000569","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,756443.1,756443.1,10291,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761173,2116881.00
06/18/2017 00:45,2,0.000,ALERT,213.29,301.77,59.986,1497761103,"201051344000983","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,747011.3,747011.3,10315,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761175,2116882.00
06/18/2017 00:45,2,0.000,ALERT,213.51,301.47,59.981,1497761103,"201051344001158","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,732052.6,732052.6,10320,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497761176,2116883.00
06/18/2017 00:45,2,0.000,ALERT,213.96,302.37,59.975,1497761103,"201051344000576","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,746586.4,746586.4,10318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761178,2116884.00
06/18/2017 00:45,2,0.000,ALERT,212.83,299.37,59.975,1497761103,"274151322000087","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,937255.3,937255.3,10408,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497761180,2116885.00
06/18/2017 01:00,2,0.000,ALERT,213.96,302.37,59.996,1497762003,"201051344000645","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,745549.3,745549.3,10306,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762005,2116886.00
06/18/2017 01:00,2,0.000,ALERT,213.29,301.17,60.018,1497762003,"274151322000085","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,959570.6,959570.6,10252,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762007,2116887.00
06/18/2017 01:00,2,0.000,ALERT,214.19,302.07,60.002,1497762003,"201051344000633","219011344069620",0.00,16.00,0,297.57,304.48,0.0,0.0,0.000,732231.2,732231.2,10349,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762008,2116888.00
06/18/2017 01:00,2,0.000,ALERT,213.74,302.37,60.028,1497762003,"201051344000469","219011344069620",0.00,15.80,0,298.17,304.48,0.0,0.0,0.000,735455.5,735455.5,10318,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762010,2116889.00
06/18/2017 01:00,2,0.000,ALERT,213.29,302.37,60.002,1497762003,"201051344000646","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,730919.0,730919.0,10318,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762012,2116890.00
06/18/2017 01:00,2,0.000,ALERT,212.83,300.27,59.965,1497762003,"274151322000052","219011344069620",0.00,17.30,0,298.17,304.78,0.0,0.0,0.000,997167.1,997167.1,10254,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762014,2116891.00
06/18/2017 01:00,2,0.000,ALERT,213.74,302.37,60.012,1497762003,"201051344000585","219011344069620",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,743263.1,743263.1,10317,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762016,2116892.00
06/18/2017 01:00,2,0.000,ALERT,213.29,302.37,60.012,1497762003,"201051344001230","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,735601.0,735601.0,10326,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762017,2116893.00
06/18/2017 01:00,2,0.000,ALERT,214.19,303.28,60.018,1497762003,"201051344000582","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,725025.4,725025.4,10309,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762019,2116894.00
06/18/2017 01:00,2,0.000,ALERT,213.06,302.07,60.007,1497762003,"201051344000955","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,744309.9,744309.9,10329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762021,2116895.00
06/18/2017 01:00,2,0.000,ALERT,213.06,300.27,60.012,1497762003,"274151322000094","219011344069620",0.00,16.70,0,298.17,303.88,0.0,0.0,0.000,819228.5,819228.5,10514,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762023,2116896.00
06/18/2017 01:00,2,0.000,ALERT,213.74,303.28,60.007,1497762003,"201051344000579","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,753635.2,753635.2,10313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762025,2116897.00
06/18/2017 01:00,2,0.000,ALERT,213.29,302.68,60.007,1497762003,"201051344000890","219011344069620",0.00,16.30,0,300.57,306.28,0.0,0.0,0.000,738301.1,738301.1,10321,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762026,2116898.00
06/18/2017 01:00,2,0.000,ALERT,213.74,302.37,60.028,1497762003,"201051344000438","219011344069620",0.00,16.00,0,299.97,305.38,0.0,0.0,0.000,740957.4,740957.4,10314,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762028,2116899.00
06/18/2017 01:00,2,0.000,ALERT,213.96,302.07,59.970,1497762003,"201051344000417","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,676999.1,676999.1,10348,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762030,2116900.00
06/18/2017 01:00,2,0.000,ALERT,212.83,300.27,60.007,1497762003,"274151322000083","219011344069620",0.00,17.00,0,298.77,305.08,0.0,0.0,0.000,987084.2,987084.2,10257,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762032,2116901.00
06/18/2017 01:00,2,0.000,ALERT,213.74,300.57,60.007,1497762003,"274151322000076","219011344069620",0.00,17.30,0,298.47,304.48,0.0,0.0,0.000,1052995.3,1052995.3,10251,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762034,2116902.00
06/18/2017 01:00,2,0.000,ALERT,213.51,303.28,60.007,1497762003,"201051344000868","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,733930.0,733930.0,10324,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762035,2116903.00
06/18/2017 01:00,2,0.000,ALERT,212.83,300.87,59.975,1497762003,"274151322000095","219011344069620",0.00,16.70,0,299.37,305.68,0.0,0.0,0.000,1042810.6,1042810.6,10265,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762037,2116904.00
06/18/2017 01:00,2,0.000,ALERT,213.51,302.37,60.002,1497762003,"201051344000988","219011344069620",0.00,16.30,0,297.26,304.48,0.0,0.0,0.000,649136.7,649136.7,10327,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762039,2116905.00
06/18/2017 01:00,2,0.000,ALERT,213.29,301.47,59.986,1497762003,"201051344001025","219011344069620",0.00,15.80,0,299.67,305.68,0.0,0.0,0.000,740730.7,740730.7,10329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762041,2116906.00
06/18/2017 01:00,2,0.000,ALERT,213.29,302.37,60.002,1497762003,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,745718.2,745718.2,10303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762043,2116907.00
06/18/2017 01:00,2,0.000,ALERT,214.19,302.37,59.991,1497762003,"201051344000853","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,746533.4,746533.4,10314,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762044,2116908.00
06/18/2017 01:00,2,0.000,ALERT,213.74,302.07,59.959,1497762003,"201051344000685","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,740965.1,740965.1,10337,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762046,2116909.00
06/18/2017 01:00,2,0.000,ALERT,213.74,301.77,59.986,1497762003,"201051344000917","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,737578.1,737578.1,10325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762048,2116910.00
06/18/2017 01:00,2,0.000,ALERT,213.96,302.98,59.991,1497762003,"201051344001145","219011344069620",0.00,16.00,0,300.57,305.98,0.0,0.0,0.000,745598.7,745598.7,10314,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762050,2116911.00
06/18/2017 01:00,2,0.000,ALERT,213.51,301.47,59.981,1497762003,"201051344000651","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,734133.3,734133.3,10322,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762052,2116912.00
06/18/2017 01:00,2,0.000,ALERT,212.61,299.97,59.970,1497762003,"274151322000088","219011344069620",0.00,17.30,0,298.47,304.48,0.0,0.0,0.000,946608.4,946608.4,10259,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762053,2116913.00
06/18/2017 01:00,2,0.000,ALERT,213.74,299.67,59.986,1497762003,"274151322000068","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,819721.0,819721.0,10530,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762055,2116914.00
06/18/2017 01:00,2,0.000,ALERT,213.29,302.37,59.981,1497762003,"201051344001135","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,729578.5,729578.5,10307,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762057,2116915.00
06/18/2017 01:00,2,0.000,ALERT,213.29,302.68,59.981,1497762003,"201051344000594","219011344069620",0.00,16.30,0,299.67,305.38,0.0,0.0,0.000,748593.5,748593.5,10316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762059,2116916.00
06/18/2017 01:00,2,0.000,ALERT,213.74,302.07,59.986,1497762003,"201051344001203","219011344069620",0.00,16.00,0,300.27,306.88,0.0,0.0,0.000,738994.4,738994.4,10348,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762060,2116917.00
06/18/2017 01:00,2,0.000,ALERT,212.83,300.57,59.975,1497762003,"274151322000054","219011344069620",0.00,17.50,0,298.47,305.08,0.0,0.0,0.000,963665.7,963665.7,10244,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762062,2116918.00
06/18/2017 01:00,2,0.000,ALERT,213.51,301.77,60.007,1497762003,"201051344000867","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,732791.3,732791.3,10345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762064,2116919.00
06/18/2017 01:00,2,0.000,ALERT,213.74,302.37,59.970,1497762003,"201051344001093","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,737425.3,737425.3,10339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762066,2116920.00
06/18/2017 01:00,2,0.000,ALERT,213.29,302.37,59.975,1497762003,"201051344000900","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,754324.6,754324.6,10319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762068,2116921.00
06/18/2017 01:00,2,0.000,ALERT,213.74,301.77,59.975,1497762003,"201051344000648","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,742636.8,742636.8,10311,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762070,2116922.00
06/18/2017 01:00,2,0.000,ALERT,213.51,302.68,59.975,1497762003,"201051344000569","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,756443.1,756443.1,10293,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762072,2116923.00
06/18/2017 01:00,2,0.000,ALERT,213.51,302.37,59.965,1497762003,"201051344000983","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,747011.3,747011.3,10317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762074,2116924.00
06/18/2017 01:00,2,0.000,ALERT,213.74,302.07,59.975,1497762003,"201051344001158","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,732052.6,732052.6,10322,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762075,2116925.00
06/18/2017 01:00,2,0.000,ALERT,213.96,302.68,59.954,1497762003,"201051344000576","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,746586.4,746586.4,10320,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762077,2116926.00
06/18/2017 01:00,2,0.000,ALERT,213.06,300.27,59.981,1497762003,"274151322000087","219011344069620",0.00,17.50,0,298.17,304.18,0.0,0.0,0.000,937255.3,937255.3,10410,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762079,2116927.00
06/18/2017 01:15,2,0.000,ALERT,213.96,302.07,59.954,1497762903,"201051344000645","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,745549.3,745549.3,10308,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762905,2116928.00
06/18/2017 01:15,2,0.000,ALERT,213.29,300.27,59.965,1497762903,"274151322000085","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,959570.6,959570.6,10254,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762907,2116929.00
06/18/2017 01:15,2,0.000,ALERT,214.19,302.07,59.965,1497762903,"201051344000633","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,732231.2,732231.2,10351,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762909,2116930.00
06/18/2017 01:15,2,0.000,ALERT,213.51,301.77,59.965,1497762903,"201051344000469","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,735455.5,735455.5,10320,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762911,2116931.00
06/18/2017 01:15,2,0.000,ALERT,213.29,301.77,59.954,1497762903,"201051344000646","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,730919.0,730919.0,10320,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762913,2116932.00
06/18/2017 01:15,2,0.000,ALERT,212.83,300.27,59.949,1497762903,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,997167.1,997167.1,10256,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762915,2116933.00
06/18/2017 01:15,2,0.000,ALERT,213.74,301.77,59.965,1497762903,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,743263.1,743263.1,10319,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762917,2116934.00
06/18/2017 01:15,2,0.000,ALERT,213.74,302.37,60.002,1497762903,"201051344001230","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,735601.0,735601.0,10328,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762918,2116935.00
06/18/2017 01:15,2,0.000,ALERT,213.96,302.68,59.959,1497762903,"201051344000582","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,725025.4,725025.4,10311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762920,2116936.00
06/18/2017 01:15,2,0.000,ALERT,213.06,301.77,59.959,1497762903,"201051344000955","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,744309.9,744309.9,10331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762922,2116937.00
06/18/2017 01:15,2,0.000,ALERT,213.29,299.97,59.933,1497762903,"274151322000094","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,819228.5,819228.5,10516,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762924,2116938.00
06/18/2017 01:15,2,0.000,ALERT,213.29,302.68,59.954,1497762903,"201051344000579","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,753635.2,753635.2,10315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762926,2116939.00
06/18/2017 01:15,2,0.000,ALERT,213.74,302.68,59.970,1497762903,"201051344000890","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,738301.1,738301.1,10323,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762927,2116940.00
06/18/2017 01:15,2,0.000,ALERT,213.96,302.07,59.959,1497762903,"201051344000438","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,740957.4,740957.4,10316,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762929,2116941.00
06/18/2017 01:15,2,0.000,ALERT,213.51,301.17,59.991,1497762903,"201051344000417","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,676999.1,676999.1,10350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762931,2116942.00
06/18/2017 01:15,2,0.000,ALERT,213.29,301.17,59.959,1497762903,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,987084.2,987084.2,10259,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762933,2116943.00
06/18/2017 01:15,2,0.000,ALERT,213.74,300.27,59.949,1497762903,"274151322000076","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,1052995.3,1052995.3,10253,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762935,2116944.00
06/18/2017 01:15,2,0.000,ALERT,213.29,302.37,59.954,1497762903,"201051344000868","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,733930.0,733930.0,10326,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762936,2116945.00
06/18/2017 01:15,2,0.000,ALERT,213.06,301.17,59.949,1497762903,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,1042810.6,1042810.6,10267,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762938,2116946.00
06/18/2017 01:15,2,0.000,ALERT,213.51,302.07,59.959,1497762903,"201051344000988","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,649136.7,649136.7,10329,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762940,2116947.00
06/18/2017 01:15,2,0.000,ALERT,213.51,301.17,59.996,1497762903,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,740730.7,740730.7,10331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762942,2116948.00
06/18/2017 01:15,2,0.000,ALERT,213.74,302.68,59.991,1497762903,"201051344000458","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,745718.2,745718.2,10305,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762944,2116949.00
06/18/2017 01:15,2,0.000,ALERT,214.19,302.07,59.965,1497762903,"201051344000853","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,746533.4,746533.4,10316,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762946,2116950.00
06/18/2017 01:15,2,0.000,ALERT,214.19,302.37,59.959,1497762903,"201051344000685","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,740965.1,740965.1,10339,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762947,2116951.00
06/18/2017 01:15,2,0.000,ALERT,213.74,301.47,59.965,1497762903,"201051344000917","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,737578.1,737578.1,10327,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762949,2116952.00
06/18/2017 01:15,2,0.000,ALERT,213.74,302.07,59.949,1497762903,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,745598.7,745598.7,10316,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762951,2116953.00
06/18/2017 01:15,2,0.000,ALERT,213.96,301.77,59.959,1497762903,"201051344000651","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,734133.3,734133.3,10324,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762953,2116954.00
06/18/2017 01:15,2,0.000,ALERT,212.83,300.27,59.922,1497762903,"274151322000088","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,946608.4,946608.4,10261,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762955,2116955.00
06/18/2017 01:15,2,0.000,ALERT,213.74,299.37,59.986,1497762903,"274151322000068","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,819721.0,819721.0,10532,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762957,2116956.00
06/18/2017 01:15,2,0.000,ALERT,213.51,302.37,59.938,1497762903,"201051344001135","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,729578.5,729578.5,10309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762958,2116957.00
06/18/2017 01:15,2,0.000,ALERT,213.29,302.68,59.922,1497762903,"201051344000594","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,748593.5,748593.5,10318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762960,2116958.00
06/18/2017 01:15,2,0.000,ALERT,213.74,301.77,59.965,1497762903,"201051344001203","219011344069620",0.00,16.00,0,300.57,305.68,0.0,0.0,0.000,738994.4,738994.4,10350,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762962,2116959.00
06/18/2017 01:15,2,0.000,ALERT,213.06,300.27,59.975,1497762903,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,963665.7,963665.7,10246,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762964,2116960.00
06/18/2017 01:15,2,0.000,ALERT,213.74,301.77,59.949,1497762903,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,732791.3,732791.3,10347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497762965,2116961.00
06/18/2017 01:15,2,0.000,ALERT,213.74,301.77,59.949,1497762903,"201051344001093","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,737425.3,737425.3,10341,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762967,2116962.00
06/18/2017 01:15,2,0.000,ALERT,213.74,302.68,59.949,1497762903,"201051344000900","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,754324.6,754324.6,10321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762969,2116963.00
06/18/2017 01:15,2,0.000,ALERT,213.74,301.47,59.949,1497762903,"201051344000648","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,742636.8,742636.8,10313,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762971,2116964.00
06/18/2017 01:15,2,0.000,ALERT,213.51,302.68,59.986,1497762903,"201051344000569","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,756443.1,756443.1,10295,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762973,2116965.00
06/18/2017 01:15,2,0.000,ALERT,213.74,302.37,59.949,1497762903,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,747011.3,747011.3,10319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762974,2116966.00
06/18/2017 01:15,2,0.000,ALERT,213.51,301.77,59.922,1497762903,"201051344001158","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,732052.6,732052.6,10324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762976,2116967.00
06/18/2017 01:15,2,0.000,ALERT,213.74,302.37,59.938,1497762903,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,746586.4,746586.4,10322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762978,2116968.00
06/18/2017 01:15,2,0.000,ALERT,213.51,299.67,59.954,1497762903,"274151322000087","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,937255.3,937255.3,10412,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497762980,2116969.00
06/18/2017 01:30,2,0.000,ALERT,213.96,302.07,60.002,1497763803,"201051344000645","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,745549.3,745549.3,10310,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763805,2116970.00
06/18/2017 01:30,2,0.000,ALERT,213.06,300.57,59.986,1497763803,"274151322000085","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,959570.6,959570.6,10256,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763807,2116971.00
06/18/2017 01:30,2,0.000,ALERT,213.96,301.47,59.986,1497763803,"201051344000633","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,732231.2,732231.2,10353,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763809,2116972.00
06/18/2017 01:30,2,0.000,ALERT,213.51,301.77,59.991,1497763803,"201051344000469","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,735455.5,735455.5,10322,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763811,2116973.00
06/18/2017 01:30,2,0.000,ALERT,213.51,302.37,59.981,1497763803,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,730919.0,730919.0,10322,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763812,2116974.00
06/18/2017 01:30,2,0.000,ALERT,212.83,301.47,60.012,1497763803,"274151322000052","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,997167.1,997167.1,10258,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763814,2116975.00
06/18/2017 01:30,2,0.000,ALERT,213.96,302.68,59.981,1497763803,"201051344000585","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,743263.1,743263.1,10321,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763816,2116976.00
06/18/2017 01:30,2,0.000,ALERT,213.74,302.98,59.981,1497763803,"201051344001230","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,735601.0,735601.0,10330,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763818,2116977.00
06/18/2017 01:30,2,0.000,ALERT,214.19,303.28,59.981,1497763803,"201051344000582","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,725025.4,725025.4,10313,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763819,2116978.00
06/18/2017 01:30,2,0.000,ALERT,213.51,302.37,59.986,1497763803,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,744309.9,744309.9,10333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763821,2116979.00
06/18/2017 01:30,2,0.000,ALERT,213.29,300.27,59.975,1497763803,"274151322000094","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,819228.5,819228.5,10518,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763823,2116980.00
06/18/2017 01:30,2,0.000,ALERT,213.51,302.68,59.944,1497763803,"201051344000579","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,753635.2,753635.2,10317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763825,2116981.00
06/18/2017 01:30,2,0.000,ALERT,213.96,303.28,59.981,1497763803,"201051344000890","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,738301.1,738301.1,10325,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763827,2116982.00
06/18/2017 01:30,2,0.000,ALERT,213.96,302.37,60.018,1497763803,"201051344000438","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,740957.4,740957.4,10318,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763829,2116983.00
06/18/2017 01:30,2,0.000,ALERT,213.96,301.77,59.981,1497763803,"201051344000417","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,676999.1,676999.1,10352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763830,2116984.00
06/18/2017 01:30,2,0.000,ALERT,213.51,302.07,59.975,1497763803,"274151322000083","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,987084.2,987084.2,10261,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763832,2116985.00
06/18/2017 01:30,2,0.000,ALERT,213.51,300.27,59.970,1497763803,"274151322000076","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,1052995.3,1052995.3,10255,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763834,2116986.00
06/18/2017 01:30,2,0.000,ALERT,213.51,302.68,59.938,1497763803,"201051344000868","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,733930.0,733930.0,10328,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763836,2116987.00
06/18/2017 01:30,2,0.000,ALERT,213.29,301.77,59.975,1497763803,"274151322000095","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,1042810.6,1042810.6,10269,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763838,2116988.00
06/18/2017 01:30,2,0.000,ALERT,213.29,302.07,59.975,1497763803,"201051344000988","219011344069620",0.00,16.30,0,297.57,303.58,0.0,0.0,0.000,649136.7,649136.7,10331,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763839,2116989.00
06/18/2017 01:30,2,0.000,ALERT,213.74,301.77,59.975,1497763803,"201051344001025","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,740730.7,740730.7,10333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763841,2116990.00
06/18/2017 01:30,2,0.000,ALERT,213.29,302.07,60.023,1497763803,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,745718.2,745718.2,10307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763843,2116991.00
06/18/2017 01:30,2,0.000,ALERT,212.83,299.97,59.975,1497763803,"201051344000853","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,746533.4,746533.4,10318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763845,2116992.00
06/18/2017 01:30,2,0.000,ALERT,213.29,301.17,59.981,1497763803,"201051344000685","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,740965.1,740965.1,10341,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763847,2116993.00
06/18/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1497763803,"201051344000917","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,737578.1,737578.1,10329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763849,2116994.00
06/18/2017 01:30,2,0.000,ALERT,213.06,300.87,59.981,1497763803,"201051344001145","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,745598.7,745598.7,10318,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763850,2116995.00
06/18/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1497763803,"201051344000651","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,734133.3,734133.3,10326,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763852,2116996.00
06/18/2017 01:30,2,0.000,ALERT,211.93,298.77,60.007,1497763803,"274151322000088","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,946608.4,946608.4,10263,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763854,2116997.00
06/18/2017 01:30,2,0.000,ALERT,212.83,298.47,59.975,1497763803,"274151322000068","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,819721.0,819721.0,10534,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763856,2116998.00
06/18/2017 01:30,2,0.000,ALERT,212.83,301.17,59.981,1497763803,"201051344001135","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,729578.5,729578.5,10311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763857,2116999.00
06/18/2017 01:30,2,0.000,ALERT,212.38,300.87,59.981,1497763803,"201051344000594","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,748593.5,748593.5,10320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763859,2117000.00
06/18/2017 01:30,2,0.000,ALERT,213.06,300.57,59.975,1497763803,"201051344001203","219011344069620",0.00,16.00,0,299.67,305.68,0.0,0.0,0.000,738994.4,738994.4,10352,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763861,2117001.00
06/18/2017 01:30,2,0.000,ALERT,212.16,300.27,59.975,1497763803,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,963665.7,963665.7,10248,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763863,2117002.00
06/18/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1497763803,"201051344000867","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,732791.3,732791.3,10349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763865,2117003.00
06/18/2017 01:30,2,0.000,ALERT,213.06,300.87,59.981,1497763803,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,737425.3,737425.3,10343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763867,2117004.00
06/18/2017 01:30,2,0.000,ALERT,212.38,299.97,59.970,1497763803,"201051344000900","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,754324.6,754324.6,10323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763869,2117005.00
