ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 01:30,2,0.000,ALERT,212.83,299.67,59.970,1497763803,"201051344000648","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,742636.8,742636.8,10315,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763871,2117006.00
06/18/2017 01:30,2,0.000,ALERT,212.83,301.17,59.970,1497763803,"201051344000569","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,756443.1,756443.1,10297,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763872,2117007.00
06/18/2017 01:30,2,0.000,ALERT,212.61,300.57,59.965,1497763803,"201051344000983","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,747011.3,747011.3,10321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497763874,2117008.00
06/18/2017 01:30,2,0.000,ALERT,212.83,300.27,59.959,1497763803,"201051344001158","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,732052.6,732052.6,10326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763876,2117009.00
06/18/2017 01:30,2,0.000,ALERT,213.29,300.57,59.970,1497763803,"201051344000576","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,746586.4,746586.4,10324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763878,2117010.00
06/18/2017 01:30,2,0.000,ALERT,212.38,298.17,59.954,1497763803,"274151322000087","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,937255.3,937255.3,10414,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497763879,2117011.00
06/18/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1497764703,"201051344000645","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,745549.3,745549.3,10312,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764705,2117012.00
06/18/2017 01:45,2,0.000,ALERT,212.16,299.07,59.991,1497764703,"274151322000085","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,959570.6,959570.6,10258,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764707,2117013.00
06/18/2017 01:45,2,0.000,ALERT,213.06,299.97,59.991,1497764703,"201051344000633","219011344069620",0.00,16.00,0,296.96,303.28,0.0,0.0,0.000,732231.2,732231.2,10355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764709,2117014.00
06/18/2017 01:45,2,0.000,ALERT,212.61,300.27,59.991,1497764703,"201051344000469","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,735455.5,735455.5,10324,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764711,2117015.00
06/18/2017 01:45,2,0.000,ALERT,212.83,300.87,59.996,1497764703,"201051344000646","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,730919.0,730919.0,10324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764712,2117016.00
06/18/2017 01:45,2,0.000,ALERT,211.70,298.77,59.986,1497764703,"274151322000052","219011344069620",0.00,17.30,0,296.06,302.68,0.0,0.0,0.000,997167.1,997167.1,10260,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764714,2117017.00
06/18/2017 01:45,2,0.000,ALERT,213.06,301.17,59.996,1497764703,"201051344000585","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,743263.1,743263.1,10323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764716,2117018.00
06/18/2017 01:45,2,0.000,ALERT,212.83,301.47,59.954,1497764703,"201051344001230","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,735601.0,735601.0,10332,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764718,2117019.00
06/18/2017 01:45,2,0.000,ALERT,213.51,302.07,60.007,1497764703,"201051344000582","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,725025.4,725025.4,10315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764720,2117020.00
06/18/2017 01:45,2,0.000,ALERT,212.61,301.17,59.991,1497764703,"201051344000955","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,744309.9,744309.9,10335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764721,2117021.00
06/18/2017 01:45,2,0.000,ALERT,212.16,298.77,59.975,1497764703,"274151322000094","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,819228.5,819228.5,10520,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764723,2117022.00
06/18/2017 01:45,2,0.000,ALERT,212.61,300.87,60.028,1497764703,"201051344000579","219011344069620",0.00,16.30,0,299.07,304.78,0.0,0.0,0.000,753635.2,753635.2,10319,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764725,2117023.00
06/18/2017 01:45,2,0.000,ALERT,212.61,301.47,59.986,1497764703,"201051344000890","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,738301.1,738301.1,10327,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764727,2117024.00
06/18/2017 01:45,2,0.000,ALERT,212.83,301.17,59.996,1497764703,"201051344000438","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,740957.4,740957.4,10320,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764729,2117025.00
06/18/2017 01:45,2,0.000,ALERT,212.83,300.27,59.965,1497764703,"201051344000417","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,676999.1,676999.1,10354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764731,2117026.00
06/18/2017 01:45,2,0.000,ALERT,211.93,299.67,59.970,1497764703,"274151322000083","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,987084.2,987084.2,10263,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764732,2117027.00
06/18/2017 01:45,2,0.000,ALERT,212.38,299.07,59.991,1497764703,"274151322000076","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,1052995.3,1052995.3,10257,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764734,2117028.00
06/18/2017 01:45,2,0.000,ALERT,212.16,300.87,59.954,1497764703,"201051344000868","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,733930.0,733930.0,10330,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764736,2117029.00
06/18/2017 01:45,2,0.000,ALERT,211.70,299.67,59.965,1497764703,"274151322000095","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,1042810.6,1042810.6,10271,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764738,2117030.00
06/18/2017 01:45,2,0.000,ALERT,212.16,300.27,59.970,1497764703,"201051344000988","219011344069620",0.00,16.30,0,296.36,303.58,0.0,0.0,0.000,649136.7,649136.7,10333,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764740,2117031.00
06/18/2017 01:45,2,0.000,ALERT,212.83,300.27,59.965,1497764703,"201051344001025","219011344069620",0.00,15.80,0,298.77,304.78,0.0,0.0,0.000,740730.7,740730.7,10335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764741,2117032.00
06/18/2017 01:45,2,0.000,ALERT,212.61,300.87,59.970,1497764703,"201051344000458","219011344069620",0.00,17.00,0,298.77,304.48,0.0,0.0,0.000,745718.2,745718.2,10309,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764743,2117033.00
06/18/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1497764703,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,746533.4,746533.4,10320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764745,2117034.00
06/18/2017 01:45,2,0.000,ALERT,213.06,300.87,59.970,1497764703,"201051344000685","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,740965.1,740965.1,10343,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764747,2117035.00
06/18/2017 01:45,2,0.000,ALERT,213.06,300.57,59.965,1497764703,"201051344000917","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,737578.1,737578.1,10331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764749,2117036.00
06/18/2017 01:45,2,0.000,ALERT,213.06,301.17,59.959,1497764703,"201051344001145","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,745598.7,745598.7,10320,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764750,2117037.00
06/18/2017 01:45,2,0.000,ALERT,213.06,300.27,59.975,1497764703,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,734133.3,734133.3,10328,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764752,2117038.00
06/18/2017 01:45,2,0.000,ALERT,211.70,298.77,59.965,1497764703,"274151322000088","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,946608.4,946608.4,10265,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764754,2117039.00
06/18/2017 01:45,2,0.000,ALERT,212.38,297.87,59.959,1497764703,"274151322000068","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,819721.0,819721.0,10536,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764756,2117040.00
06/18/2017 01:45,2,0.000,ALERT,212.61,301.17,59.970,1497764703,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,729578.5,729578.5,10313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764758,2117041.00
06/18/2017 01:45,2,0.000,ALERT,212.16,300.87,59.970,1497764703,"201051344000594","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,748593.5,748593.5,10322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764760,2117042.00
06/18/2017 01:45,2,0.000,ALERT,212.83,300.57,59.975,1497764703,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,738994.4,738994.4,10354,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764761,2117043.00
06/18/2017 01:45,2,0.000,ALERT,211.93,298.77,59.970,1497764703,"274151322000054","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,963665.7,963665.7,10250,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764763,2117044.00
06/18/2017 01:45,2,0.000,ALERT,212.61,299.97,59.991,1497764703,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,732791.3,732791.3,10351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764765,2117045.00
06/18/2017 01:45,2,0.000,ALERT,212.61,300.87,59.991,1497764703,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,737425.3,737425.3,10345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497764767,2117046.00
06/18/2017 01:45,2,0.000,ALERT,212.38,300.57,59.981,1497764703,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,754324.6,754324.6,10325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764768,2117047.00
06/18/2017 01:45,2,0.000,ALERT,212.61,299.67,59.970,1497764703,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,742636.8,742636.8,10317,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764770,2117048.00
06/18/2017 01:45,2,0.000,ALERT,212.61,300.87,59.965,1497764703,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,756443.1,756443.1,10299,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764772,2117049.00
06/18/2017 01:45,2,0.000,ALERT,212.38,300.57,59.959,1497764703,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,747011.3,747011.3,10323,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764774,2117050.00
06/18/2017 01:45,2,0.000,ALERT,212.38,299.97,59.954,1497764703,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,732052.6,732052.6,10328,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764776,2117051.00
06/18/2017 01:45,2,0.000,ALERT,212.83,300.87,59.959,1497764703,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,746586.4,746586.4,10326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764778,2117052.00
06/18/2017 01:45,2,0.000,ALERT,212.16,298.77,59.954,1497764703,"274151322000087","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,937255.3,937255.3,10416,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497764779,2117053.00
06/18/2017 02:00,2,0.000,ALERT,212.83,299.97,59.954,1497765603,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,745549.3,745549.3,10314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765605,2117054.00
06/18/2017 02:00,2,0.000,ALERT,212.61,299.97,59.949,1497765603,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,959570.6,959570.6,10260,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765607,2117055.00
06/18/2017 02:00,2,0.000,ALERT,213.29,300.27,60.023,1497765603,"201051344000633","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,732231.2,732231.2,10357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765609,2117056.00
06/18/2017 02:00,2,0.000,ALERT,212.61,300.57,59.991,1497765603,"201051344000469","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,735455.5,735455.5,10326,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765611,2117057.00
06/18/2017 02:00,2,0.000,ALERT,212.61,301.17,59.991,1497765603,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,730919.0,730919.0,10326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765613,2117058.00
06/18/2017 02:00,2,0.000,ALERT,211.70,299.97,60.002,1497765603,"274151322000052","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,997167.1,997167.1,10262,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765614,2117059.00
06/18/2017 02:00,2,0.000,ALERT,212.83,300.87,59.996,1497765603,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,743263.1,743263.1,10325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765616,2117060.00
06/18/2017 02:00,2,0.000,ALERT,212.83,301.77,60.002,1497765603,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,735601.0,735601.0,10334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765618,2117061.00
06/18/2017 02:00,2,0.000,ALERT,213.29,301.77,59.996,1497765603,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,725025.4,725025.4,10317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765620,2117062.00
06/18/2017 02:00,2,0.000,ALERT,212.38,301.17,59.996,1497765603,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,744309.9,744309.9,10337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765621,2117063.00
06/18/2017 02:00,2,0.000,ALERT,212.16,299.07,60.028,1497765603,"274151322000094","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,819228.5,819228.5,10522,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765623,2117064.00
06/18/2017 02:00,2,0.000,ALERT,212.61,301.17,59.991,1497765603,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,753635.2,753635.2,10321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765625,2117065.00
06/18/2017 02:00,2,0.000,ALERT,212.61,301.47,59.991,1497765603,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,738301.1,738301.1,10329,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765627,2117066.00
06/18/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1497765603,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,740957.4,740957.4,10322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765629,2117067.00
06/18/2017 02:00,2,0.000,ALERT,212.83,300.27,59.986,1497765603,"201051344000417","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,676999.1,676999.1,10356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765631,2117068.00
06/18/2017 02:00,2,0.000,ALERT,212.38,299.97,59.991,1497765603,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,987084.2,987084.2,10265,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765632,2117069.00
06/18/2017 02:00,2,0.000,ALERT,212.83,299.97,59.996,1497765603,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1052995.3,1052995.3,10259,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765634,2117070.00
06/18/2017 02:00,2,0.000,ALERT,212.61,301.17,59.991,1497765603,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,733930.0,733930.0,10332,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765636,2117071.00
06/18/2017 02:00,2,0.000,ALERT,212.16,300.87,60.034,1497765603,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1042810.6,1042810.6,10273,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765638,2117072.00
06/18/2017 02:00,2,0.000,ALERT,212.61,300.57,59.959,1497765603,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,649136.7,649136.7,10335,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765640,2117073.00
06/18/2017 02:00,2,0.000,ALERT,212.61,300.27,59.981,1497765603,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,740730.7,740730.7,10337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765642,2117074.00
06/18/2017 02:00,2,0.000,ALERT,212.61,300.87,60.028,1497765603,"201051344000458","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,745718.2,745718.2,10311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765643,2117075.00
06/18/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1497765603,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,746533.4,746533.4,10322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765645,2117076.00
06/18/2017 02:00,2,0.000,ALERT,213.06,300.87,59.996,1497765603,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,740965.1,740965.1,10345,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765647,2117077.00
06/18/2017 02:00,2,0.000,ALERT,212.83,300.57,60.023,1497765603,"201051344000917","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,737578.1,737578.1,10333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765649,2117078.00
06/18/2017 02:00,2,0.000,ALERT,213.06,301.47,59.938,1497765603,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,745598.7,745598.7,10322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765651,2117079.00
06/18/2017 02:00,2,0.000,ALERT,212.83,300.27,59.991,1497765603,"201051344000651","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,734133.3,734133.3,10330,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765653,2117080.00
06/18/2017 02:00,2,0.000,ALERT,211.70,298.77,59.991,1497765603,"274151322000088","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,946608.4,946608.4,10267,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765655,2117081.00
06/18/2017 02:00,2,0.000,ALERT,212.61,298.47,59.986,1497765603,"274151322000068","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,819721.0,819721.0,10538,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765656,2117082.00
06/18/2017 02:00,2,0.000,ALERT,212.61,301.17,59.933,1497765603,"201051344001135","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,729578.5,729578.5,10315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765658,2117083.00
06/18/2017 02:00,2,0.000,ALERT,212.16,301.17,59.996,1497765603,"201051344000594","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,748593.5,748593.5,10324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765660,2117084.00
06/18/2017 02:00,2,0.000,ALERT,212.83,300.87,59.981,1497765603,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,738994.4,738994.4,10356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765662,2117085.00
06/18/2017 02:00,2,0.000,ALERT,211.93,299.67,60.018,1497765603,"274151322000054","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,963665.7,963665.7,10252,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765664,2117086.00
06/18/2017 02:00,2,0.000,ALERT,212.61,299.97,59.975,1497765603,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,732791.3,732791.3,10353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765665,2117087.00
06/18/2017 02:00,2,0.000,ALERT,212.83,300.87,59.981,1497765603,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,737425.3,737425.3,10347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765667,2117088.00
06/18/2017 02:00,2,0.000,ALERT,212.61,300.87,59.970,1497765603,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,754324.6,754324.6,10327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765669,2117089.00
06/18/2017 02:00,2,0.000,ALERT,212.61,299.67,59.975,1497765603,"201051344000648","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,742636.8,742636.8,10319,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765671,2117090.00
06/18/2017 02:00,2,0.000,ALERT,212.83,301.17,59.954,1497765603,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,756443.1,756443.1,10301,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765673,2117091.00
06/18/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1497765603,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,747011.3,747011.3,10325,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765674,2117092.00
06/18/2017 02:00,2,0.000,ALERT,212.61,299.97,59.965,1497765603,"201051344001158","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,732052.6,732052.6,10330,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497765676,2117093.00
06/18/2017 02:00,2,0.000,ALERT,213.29,301.17,60.002,1497765603,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,746586.4,746586.4,10328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765678,2117094.00
06/18/2017 02:00,2,0.000,ALERT,212.16,298.47,59.965,1497765603,"274151322000087","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,937255.3,937255.3,10418,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497765680,2117095.00
06/18/2017 02:15,2,0.000,ALERT,213.06,300.57,59.986,1497766503,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,745549.3,745549.3,10316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766505,2117096.00
06/18/2017 02:15,2,0.000,ALERT,212.38,299.37,59.975,1497766503,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,959570.6,959570.6,10262,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766507,2117097.00
06/18/2017 02:15,2,0.000,ALERT,213.29,300.27,59.991,1497766503,"201051344000633","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,732231.2,732231.2,10359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766509,2117098.00
06/18/2017 02:15,2,0.000,ALERT,212.83,300.57,59.986,1497766503,"201051344000469","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,735455.5,735455.5,10328,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766511,2117099.00
06/18/2017 02:15,2,0.000,ALERT,212.61,300.87,60.023,1497766503,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,730919.0,730919.0,10328,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766513,2117100.00
06/18/2017 02:15,2,0.000,ALERT,212.16,300.57,59.975,1497766503,"274151322000052","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,997167.1,997167.1,10264,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766515,2117101.00
06/18/2017 02:15,2,0.000,ALERT,213.06,301.17,59.981,1497766503,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,743263.1,743263.1,10327,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766516,2117102.00
06/18/2017 02:15,2,0.000,ALERT,212.61,301.17,60.002,1497766503,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,735601.0,735601.0,10336,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766518,2117103.00
06/18/2017 02:15,2,0.000,ALERT,213.29,301.77,59.991,1497766503,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,725025.4,725025.4,10319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766520,2117104.00
06/18/2017 02:15,2,0.000,ALERT,212.38,300.87,59.986,1497766503,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,744309.9,744309.9,10339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766522,2117105.00
06/18/2017 02:15,2,0.000,ALERT,212.38,298.77,59.970,1497766503,"274151322000094","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,819228.5,819228.5,10524,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766524,2117106.00
06/18/2017 02:15,2,0.000,ALERT,212.61,301.17,59.991,1497766503,"201051344000579","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,753635.2,753635.2,10323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766526,2117107.00
06/18/2017 02:15,2,0.000,ALERT,212.83,301.47,59.986,1497766503,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,738301.1,738301.1,10331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497766528,2117108.00
06/18/2017 02:15,2,0.000,ALERT,213.06,300.87,59.986,1497766503,"201051344000438","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,740957.4,740957.4,10324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766529,2117109.00
06/18/2017 02:15,2,0.000,ALERT,212.83,300.27,59.975,1497766503,"201051344000417","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,676999.1,676999.1,10358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766531,2117110.00
06/18/2017 02:15,2,0.000,ALERT,212.38,299.97,59.975,1497766503,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,987084.2,987084.2,10267,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766533,2117111.00
06/18/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1497766503,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1052995.3,1052995.3,10261,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766535,2117112.00
06/18/2017 02:15,2,0.000,ALERT,212.61,301.17,59.981,1497766503,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,733930.0,733930.0,10334,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497766537,2117113.00
06/18/2017 02:15,2,0.000,ALERT,212.38,300.27,60.007,1497766503,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1042810.6,1042810.6,10275,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766539,2117114.00
06/18/2017 02:15,2,0.000,ALERT,212.61,300.87,59.986,1497766503,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,649136.7,649136.7,10337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766540,2117115.00
06/18/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1497766503,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,740730.7,740730.7,10339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766542,2117116.00
06/18/2017 02:15,2,0.000,ALERT,212.61,300.87,59.996,1497766503,"201051344000458","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,745718.2,745718.2,10313,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766544,2117117.00
06/18/2017 02:15,2,0.000,ALERT,213.29,300.27,60.023,1497766503,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,746533.4,746533.4,10324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497766546,2117118.00
06/18/2017 02:15,2,0.000,ALERT,213.06,300.87,59.981,1497766503,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,740965.1,740965.1,10347,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766547,2117119.00
06/18/2017 02:15,2,0.000,ALERT,212.83,300.27,59.991,1497766503,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,737578.1,737578.1,10335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766549,2117120.00
06/18/2017 02:15,2,0.000,ALERT,213.06,301.17,59.991,1497766503,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,745598.7,745598.7,10324,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766551,2117121.00
06/18/2017 02:15,2,0.000,ALERT,213.06,300.27,60.007,1497766503,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,734133.3,734133.3,10332,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766553,2117122.00
06/18/2017 02:15,2,0.000,ALERT,212.16,299.67,59.991,1497766503,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,946608.4,946608.4,10269,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766555,2117123.00
06/18/2017 02:15,2,0.000,ALERT,212.83,298.47,59.991,1497766503,"274151322000068","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,819721.0,819721.0,10540,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766556,2117124.00
06/18/2017 02:15,2,0.000,ALERT,212.38,300.57,59.996,1497766503,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,729578.5,729578.5,10317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497766558,2117125.00
06/18/2017 02:15,2,0.000,ALERT,212.38,301.17,60.034,1497766503,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,748593.5,748593.5,10326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766560,2117126.00
06/18/2017 02:15,2,0.000,ALERT,213.29,301.17,59.996,1497766503,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,738994.4,738994.4,10358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766562,2117127.00
06/18/2017 02:15,2,0.000,ALERT,212.16,299.37,59.991,1497766503,"274151322000054","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,963665.7,963665.7,10254,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766563,2117128.00
06/18/2017 02:15,2,0.000,ALERT,213.06,300.57,60.039,1497766503,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,732791.3,732791.3,10355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497766565,2117129.00
06/18/2017 02:15,2,0.000,ALERT,213.06,301.17,59.986,1497766503,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,737425.3,737425.3,10349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766567,2117130.00
06/18/2017 02:15,2,0.000,ALERT,212.83,300.87,60.018,1497766503,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,754324.6,754324.6,10329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766569,2117131.00
06/18/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1497766503,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,742636.8,742636.8,10321,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497766571,2117132.00
06/18/2017 02:15,2,0.000,ALERT,212.61,301.17,59.959,1497766503,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,756443.1,756443.1,10303,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766573,2117133.00
06/18/2017 02:15,2,0.000,ALERT,212.61,300.57,59.991,1497766503,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,747011.3,747011.3,10327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766575,2117134.00
06/18/2017 02:15,2,0.000,ALERT,212.83,300.27,60.023,1497766503,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,732052.6,732052.6,10332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497766576,2117135.00
06/18/2017 02:15,2,0.000,ALERT,213.29,301.17,59.996,1497766503,"201051344000576","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,746586.4,746586.4,10330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766578,2117136.00
06/18/2017 02:15,2,0.000,ALERT,212.61,298.77,60.007,1497766503,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,937255.3,937255.3,10420,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497766580,2117137.00
06/18/2017 02:30,2,0.000,ALERT,213.06,300.27,59.970,1497767403,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,745549.3,745549.3,10318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767405,2117138.00
06/18/2017 02:30,2,0.000,ALERT,212.38,299.37,59.981,1497767403,"274151322000085","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,959570.6,959570.6,10264,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767407,2117139.00
06/18/2017 02:30,2,0.000,ALERT,213.29,299.67,59.986,1497767403,"201051344000633","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,732231.2,732231.2,10361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767409,2117140.00
06/18/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1497767403,"201051344000469","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,735455.5,735455.5,10330,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767411,2117141.00
06/18/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1497767403,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,730919.0,730919.0,10330,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767413,2117142.00
06/18/2017 02:30,2,0.000,ALERT,211.93,298.77,59.975,1497767403,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,997167.1,997167.1,10266,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767414,2117143.00
06/18/2017 02:30,2,0.000,ALERT,213.06,301.17,59.981,1497767403,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,743263.1,743263.1,10329,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767416,2117144.00
06/18/2017 02:30,2,0.000,ALERT,212.83,301.17,59.975,1497767403,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,735601.0,735601.0,10338,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767418,2117145.00
06/18/2017 02:30,2,0.000,ALERT,213.29,301.77,59.986,1497767403,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,725025.4,725025.4,10321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767420,2117146.00
06/18/2017 02:30,2,0.000,ALERT,212.61,301.47,60.023,1497767403,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,744309.9,744309.9,10341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767422,2117147.00
06/18/2017 02:30,2,0.000,ALERT,212.16,298.47,59.986,1497767403,"274151322000094","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,819228.5,819228.5,10526,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767423,2117148.00
06/18/2017 02:30,2,0.000,ALERT,212.61,300.87,59.986,1497767403,"201051344000579","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,753635.2,753635.2,10325,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767425,2117149.00
