ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 02:30,2,0.000,ALERT,212.83,301.77,59.996,1497767403,"201051344000890","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,738301.1,738301.1,10333,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767427,2117150.00
06/18/2017 02:30,2,0.000,ALERT,213.29,301.47,59.933,1497767403,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,740957.4,740957.4,10326,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767429,2117151.00
06/18/2017 02:30,2,0.000,ALERT,213.06,300.57,59.991,1497767403,"201051344000417","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,676999.1,676999.1,10360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767431,2117152.00
06/18/2017 02:30,2,0.000,ALERT,212.16,299.67,59.986,1497767403,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,987084.2,987084.2,10269,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767433,2117153.00
06/18/2017 02:30,2,0.000,ALERT,212.61,299.07,59.944,1497767403,"274151322000076","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1052995.3,1052995.3,10263,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767434,2117154.00
06/18/2017 02:30,2,0.000,ALERT,212.38,300.57,59.996,1497767403,"201051344000868","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,733930.0,733930.0,10336,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767436,2117155.00
06/18/2017 02:30,2,0.000,ALERT,211.93,299.97,59.981,1497767403,"274151322000095","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1042810.6,1042810.6,10277,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767438,2117156.00
06/18/2017 02:30,2,0.000,ALERT,212.61,300.27,59.933,1497767403,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,649136.7,649136.7,10339,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767440,2117157.00
06/18/2017 02:30,2,0.000,ALERT,212.83,300.27,59.954,1497767403,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,740730.7,740730.7,10341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767442,2117158.00
06/18/2017 02:30,2,0.000,ALERT,212.61,300.27,59.981,1497767403,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,745718.2,745718.2,10315,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767444,2117159.00
06/18/2017 02:30,2,0.000,ALERT,213.06,300.27,59.981,1497767403,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,746533.4,746533.4,10326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767445,2117160.00
06/18/2017 02:30,2,0.000,ALERT,213.29,301.17,59.986,1497767403,"201051344000685","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,740965.1,740965.1,10349,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767447,2117161.00
06/18/2017 02:30,2,0.000,ALERT,213.06,300.57,60.012,1497767403,"201051344000917","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,737578.1,737578.1,10337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767449,2117162.00
06/18/2017 02:30,2,0.000,ALERT,213.06,301.17,59.986,1497767403,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,745598.7,745598.7,10326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767451,2117163.00
06/18/2017 02:30,2,0.000,ALERT,212.83,300.57,59.991,1497767403,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,734133.3,734133.3,10334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767453,2117164.00
06/18/2017 02:30,2,0.000,ALERT,211.93,299.07,59.996,1497767403,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,946608.4,946608.4,10271,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767454,2117165.00
06/18/2017 02:30,2,0.000,ALERT,212.83,298.17,59.981,1497767403,"274151322000068","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,819721.0,819721.0,10542,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767456,2117166.00
06/18/2017 02:30,2,0.000,ALERT,212.83,301.17,59.981,1497767403,"201051344001135","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,729578.5,729578.5,10319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767458,2117167.00
06/18/2017 02:30,2,0.000,ALERT,212.38,300.87,59.991,1497767403,"201051344000594","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,748593.5,748593.5,10328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767460,2117168.00
06/18/2017 02:30,2,0.000,ALERT,213.29,301.17,59.975,1497767403,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,738994.4,738994.4,10360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767461,2117169.00
06/18/2017 02:30,2,0.000,ALERT,211.93,299.67,59.981,1497767403,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,963665.7,963665.7,10256,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767463,2117170.00
06/18/2017 02:30,2,0.000,ALERT,213.06,300.27,59.981,1497767403,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,732791.3,732791.3,10357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767465,2117171.00
06/18/2017 02:30,2,0.000,ALERT,212.83,301.17,59.991,1497767403,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,737425.3,737425.3,10351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767467,2117172.00
06/18/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1497767403,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,754324.6,754324.6,10331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767469,2117173.00
06/18/2017 02:30,2,0.000,ALERT,212.61,299.67,59.981,1497767403,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,742636.8,742636.8,10323,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767471,2117174.00
06/18/2017 02:30,2,0.000,ALERT,212.61,300.57,59.986,1497767403,"201051344000569","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,756443.1,756443.1,10305,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767472,2117175.00
06/18/2017 02:30,2,0.000,ALERT,212.61,300.27,59.981,1497767403,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,747011.3,747011.3,10329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767474,2117176.00
06/18/2017 02:30,2,0.000,ALERT,212.61,299.97,59.970,1497767403,"201051344001158","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,732052.6,732052.6,10334,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497767476,2117177.00
06/18/2017 02:30,2,0.000,ALERT,213.06,300.87,59.975,1497767403,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,746586.4,746586.4,10332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767478,2117178.00
06/18/2017 02:30,2,0.000,ALERT,212.16,298.77,59.981,1497767403,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,937255.3,937255.3,10422,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497767480,2117179.00
06/18/2017 02:45,2,0.000,ALERT,213.51,300.57,60.002,1497768303,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,745549.3,745549.3,10320,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768305,2117180.00
06/18/2017 02:45,2,0.000,ALERT,212.61,299.67,60.002,1497768303,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,959570.6,959570.6,10266,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768307,2117181.00
06/18/2017 02:45,2,0.000,ALERT,213.74,300.87,59.996,1497768303,"201051344000633","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,732231.2,732231.2,10363,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768309,2117182.00
06/18/2017 02:45,2,0.000,ALERT,213.29,300.57,60.007,1497768303,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,735455.5,735455.5,10332,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768310,2117183.00
06/18/2017 02:45,2,0.000,ALERT,212.83,301.47,60.028,1497768303,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,730919.0,730919.0,10332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768312,2117184.00
06/18/2017 02:45,2,0.000,ALERT,212.38,300.27,60.018,1497768303,"274151322000052","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,997167.1,997167.1,10268,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768314,2117185.00
06/18/2017 02:45,2,0.000,ALERT,213.29,301.77,60.018,1497768303,"201051344000585","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,743263.1,743263.1,10331,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768316,2117186.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.77,60.007,1497768303,"201051344001230","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,735601.0,735601.0,10340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768318,2117187.00
06/18/2017 02:45,2,0.000,ALERT,213.51,302.07,60.002,1497768303,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,725025.4,725025.4,10323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768319,2117188.00
06/18/2017 02:45,2,0.000,ALERT,212.61,301.47,59.996,1497768303,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,744309.9,744309.9,10343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768321,2117189.00
06/18/2017 02:45,2,0.000,ALERT,212.38,299.37,59.996,1497768303,"274151322000094","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,819228.5,819228.5,10528,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768323,2117190.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.47,60.018,1497768303,"201051344000579","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,753635.2,753635.2,10327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768325,2117191.00
06/18/2017 02:45,2,0.000,ALERT,213.06,302.07,60.007,1497768303,"201051344000890","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,738301.1,738301.1,10335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768327,2117192.00
06/18/2017 02:45,2,0.000,ALERT,213.29,301.47,59.996,1497768303,"201051344000438","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,740957.4,740957.4,10328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768328,2117193.00
06/18/2017 02:45,2,0.000,ALERT,213.29,301.17,60.007,1497768303,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,676999.1,676999.1,10362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768330,2117194.00
06/18/2017 02:45,2,0.000,ALERT,212.61,300.27,60.002,1497768303,"274151322000083","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,987084.2,987084.2,10271,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768332,2117195.00
06/18/2017 02:45,2,0.000,ALERT,213.29,300.57,59.986,1497768303,"274151322000076","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1052995.3,1052995.3,10265,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768334,2117196.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.77,60.018,1497768303,"201051344000868","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,733930.0,733930.0,10338,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768336,2117197.00
06/18/2017 02:45,2,0.000,ALERT,212.61,300.87,60.002,1497768303,"274151322000095","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,1042810.6,1042810.6,10279,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768337,2117198.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.17,60.007,1497768303,"201051344000988","219011344069620",0.00,16.70,0,295.76,302.37,0.0,0.0,0.000,649136.7,649136.7,10341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768339,2117199.00
06/18/2017 02:45,2,0.000,ALERT,213.06,300.57,59.991,1497768303,"201051344001025","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,740730.7,740730.7,10343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768341,2117200.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.17,59.996,1497768303,"201051344000458","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,745718.2,745718.2,10317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768343,2117201.00
06/18/2017 02:45,2,0.000,ALERT,213.74,301.17,59.975,1497768303,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,746533.4,746533.4,10328,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768345,2117202.00
06/18/2017 02:45,2,0.000,ALERT,213.51,301.17,60.018,1497768303,"201051344000685","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,740965.1,740965.1,10351,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768347,2117203.00
06/18/2017 02:45,2,0.000,ALERT,213.29,300.87,60.039,1497768303,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,737578.1,737578.1,10339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768349,2117204.00
06/18/2017 02:45,2,0.000,ALERT,213.51,301.47,59.996,1497768303,"201051344001145","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,745598.7,745598.7,10328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768351,2117205.00
06/18/2017 02:45,2,0.000,ALERT,213.29,300.57,59.991,1497768303,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,734133.3,734133.3,10336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768352,2117206.00
06/18/2017 02:45,2,0.000,ALERT,212.16,299.97,60.034,1497768303,"274151322000088","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,946608.4,946608.4,10273,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768354,2117207.00
06/18/2017 02:45,2,0.000,ALERT,213.29,299.07,60.002,1497768303,"274151322000068","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,819721.0,819721.0,10544,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768356,2117208.00
06/18/2017 02:45,2,0.000,ALERT,212.83,301.17,59.996,1497768303,"201051344001135","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,729578.5,729578.5,10321,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768358,2117209.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.77,59.996,1497768303,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,748593.5,748593.5,10330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768360,2117210.00
06/18/2017 02:45,2,0.000,ALERT,213.29,301.47,59.986,1497768303,"201051344001203","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,738994.4,738994.4,10362,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768361,2117211.00
06/18/2017 02:45,2,0.000,ALERT,212.61,299.67,59.991,1497768303,"274151322000054","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,963665.7,963665.7,10258,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768363,2117212.00
06/18/2017 02:45,2,0.000,ALERT,213.29,300.87,59.996,1497768303,"201051344000867","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,732791.3,732791.3,10359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768365,2117213.00
06/18/2017 02:45,2,0.000,ALERT,213.29,301.47,59.986,1497768303,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,737425.3,737425.3,10353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768367,2117214.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.17,59.991,1497768303,"201051344000900","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,754324.6,754324.6,10333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768368,2117215.00
06/18/2017 02:45,2,0.000,ALERT,213.29,300.57,59.949,1497768303,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,742636.8,742636.8,10325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768370,2117216.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.47,59.991,1497768303,"201051344000569","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,756443.1,756443.1,10307,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768372,2117217.00
06/18/2017 02:45,2,0.000,ALERT,213.06,301.47,59.986,1497768303,"201051344000983","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,747011.3,747011.3,10331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768374,2117218.00
06/18/2017 02:45,2,0.000,ALERT,213.06,300.87,60.007,1497768303,"201051344001158","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,732052.6,732052.6,10336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768376,2117219.00
06/18/2017 02:45,2,0.000,ALERT,213.74,301.77,59.991,1497768303,"201051344000576","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,746586.4,746586.4,10334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497768377,2117220.00
06/18/2017 02:45,2,0.000,ALERT,212.83,299.37,59.996,1497768303,"274151322000087","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,937255.3,937255.3,10424,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497768379,2117221.00
06/18/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1497769203,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,745549.3,745549.3,10322,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769205,2117222.00
06/18/2017 03:00,2,0.000,ALERT,212.61,300.27,59.996,1497769203,"274151322000085","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,959570.6,959570.6,10268,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769207,2117223.00
06/18/2017 03:00,2,0.000,ALERT,213.51,300.27,59.986,1497769203,"201051344000633","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,732231.2,732231.2,10365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769209,2117224.00
06/18/2017 03:00,2,0.000,ALERT,213.06,300.87,59.944,1497769203,"201051344000469","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,735455.5,735455.5,10334,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769211,2117225.00
06/18/2017 03:00,2,0.000,ALERT,212.83,301.17,59.991,1497769203,"201051344000646","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,730919.0,730919.0,10334,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769212,2117226.00
06/18/2017 03:00,2,0.000,ALERT,212.38,300.57,59.996,1497769203,"274151322000052","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,997167.1,997167.1,10270,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769214,2117227.00
06/18/2017 03:00,2,0.000,ALERT,213.29,301.47,59.949,1497769203,"201051344000585","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,743263.1,743263.1,10333,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769216,2117228.00
06/18/2017 03:00,2,0.000,ALERT,213.06,301.77,59.996,1497769203,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,735601.0,735601.0,10342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769218,2117229.00
06/18/2017 03:00,2,0.000,ALERT,213.74,302.37,59.991,1497769203,"201051344000582","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,725025.4,725025.4,10325,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769220,2117230.00
06/18/2017 03:00,2,0.000,ALERT,212.83,301.47,59.996,1497769203,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,744309.9,744309.9,10345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769221,2117231.00
06/18/2017 03:00,2,0.000,ALERT,212.61,299.67,59.986,1497769203,"274151322000094","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,819228.5,819228.5,10530,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769223,2117232.00
06/18/2017 03:00,2,0.000,ALERT,213.06,301.77,59.996,1497769203,"201051344000579","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,753635.2,753635.2,10329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769225,2117233.00
06/18/2017 03:00,2,0.000,ALERT,213.06,302.07,59.986,1497769203,"201051344000890","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,738301.1,738301.1,10337,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769227,2117234.00
06/18/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1497769203,"201051344000438","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,740957.4,740957.4,10330,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769229,2117235.00
06/18/2017 03:00,2,0.000,ALERT,213.51,301.17,59.986,1497769203,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,676999.1,676999.1,10364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769230,2117236.00
06/18/2017 03:00,2,0.000,ALERT,212.83,300.87,59.975,1497769203,"274151322000083","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,987084.2,987084.2,10273,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769232,2117237.00
06/18/2017 03:00,2,0.000,ALERT,213.29,300.27,59.975,1497769203,"274151322000076","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1052995.3,1052995.3,10267,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769234,2117238.00
06/18/2017 03:00,2,0.000,ALERT,213.06,301.77,59.991,1497769203,"201051344000868","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,733930.0,733930.0,10340,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769236,2117239.00
06/18/2017 03:00,2,0.000,ALERT,212.61,301.17,59.991,1497769203,"274151322000095","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1042810.6,1042810.6,10281,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769237,2117240.00
06/18/2017 03:00,2,0.000,ALERT,212.83,301.17,60.034,1497769203,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,649136.7,649136.7,10343,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769239,2117241.00
06/18/2017 03:00,2,0.000,ALERT,213.06,300.87,59.981,1497769203,"201051344001025","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,740730.7,740730.7,10345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769241,2117242.00
06/18/2017 03:00,2,0.000,ALERT,213.06,301.17,60.002,1497769203,"201051344000458","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,745718.2,745718.2,10319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769243,2117243.00
06/18/2017 03:00,2,0.000,ALERT,213.51,300.87,60.012,1497769203,"201051344000853","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,746533.4,746533.4,10330,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769245,2117244.00
06/18/2017 03:00,2,0.000,ALERT,213.51,301.47,59.949,1497769203,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,740965.1,740965.1,10353,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769247,2117245.00
06/18/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1497769203,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,737578.1,737578.1,10341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769248,2117246.00
06/18/2017 03:00,2,0.000,ALERT,213.51,301.77,59.981,1497769203,"201051344001145","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,745598.7,745598.7,10330,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769250,2117247.00
06/18/2017 03:00,2,0.000,ALERT,213.51,300.87,60.012,1497769203,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,734133.3,734133.3,10338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769252,2117248.00
06/18/2017 03:00,2,0.000,ALERT,212.38,299.97,59.986,1497769203,"274151322000088","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,946608.4,946608.4,10275,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769254,2117249.00
06/18/2017 03:00,2,0.000,ALERT,213.29,299.37,59.986,1497769203,"274151322000068","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,819721.0,819721.0,10546,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769256,2117250.00
06/18/2017 03:00,2,0.000,ALERT,212.83,301.17,59.949,1497769203,"201051344001135","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,729578.5,729578.5,10323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769257,2117251.00
06/18/2017 03:00,2,0.000,ALERT,212.83,301.47,60.018,1497769203,"201051344000594","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,748593.5,748593.5,10332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769259,2117252.00
06/18/2017 03:00,2,0.000,ALERT,213.29,301.17,59.949,1497769203,"201051344001203","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,738994.4,738994.4,10364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769261,2117253.00
06/18/2017 03:00,2,0.000,ALERT,212.38,300.57,59.975,1497769203,"274151322000054","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,963665.7,963665.7,10260,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769263,2117254.00
06/18/2017 03:00,2,0.000,ALERT,213.29,300.87,59.996,1497769203,"201051344000867","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,732791.3,732791.3,10361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769265,2117255.00
06/18/2017 03:00,2,0.000,ALERT,213.06,301.17,59.986,1497769203,"201051344001093","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,737425.3,737425.3,10355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769266,2117256.00
06/18/2017 03:00,2,0.000,ALERT,212.83,300.87,59.975,1497769203,"201051344000900","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,754324.6,754324.6,10335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769268,2117257.00
06/18/2017 03:00,2,0.000,ALERT,213.51,300.57,59.981,1497769203,"201051344000648","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,742636.8,742636.8,10327,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769270,2117258.00
06/18/2017 03:00,2,0.000,ALERT,213.06,301.47,59.959,1497769203,"201051344000569","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,756443.1,756443.1,10309,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497769272,2117259.00
06/18/2017 03:00,2,0.000,ALERT,213.06,301.17,59.970,1497769203,"201051344000983","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,747011.3,747011.3,10333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769274,2117260.00
06/18/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1497769203,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,732052.6,732052.6,10338,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769275,2117261.00
06/18/2017 03:00,2,0.000,ALERT,213.51,301.17,59.975,1497769203,"201051344000576","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,746586.4,746586.4,10336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769277,2117262.00
06/18/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1497769203,"274151322000087","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,937255.3,937255.3,10426,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497769279,2117263.00
06/18/2017 03:15,2,0.000,ALERT,213.51,301.17,60.018,1497770103,"201051344000645","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,745549.3,745549.3,10324,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770105,2117264.00
06/18/2017 03:15,2,0.000,ALERT,212.61,300.57,59.970,1497770103,"274151322000085","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,959570.6,959570.6,10270,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770107,2117265.00
06/18/2017 03:15,2,0.000,ALERT,213.74,300.87,59.981,1497770103,"201051344000633","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,732231.2,732231.2,10367,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770109,2117266.00
06/18/2017 03:15,2,0.000,ALERT,213.29,301.17,59.981,1497770103,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,735455.5,735455.5,10336,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770111,2117267.00
06/18/2017 03:15,2,0.000,ALERT,213.06,301.77,59.975,1497770103,"201051344000646","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,730919.0,730919.0,10336,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770113,2117268.00
06/18/2017 03:15,2,0.000,ALERT,212.16,300.57,59.970,1497770103,"274151322000052","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,997167.1,997167.1,10272,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770114,2117269.00
06/18/2017 03:15,2,0.000,ALERT,213.51,302.07,59.981,1497770103,"201051344000585","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,743263.1,743263.1,10335,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770116,2117270.00
06/18/2017 03:15,2,0.000,ALERT,213.51,302.68,59.949,1497770103,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,735601.0,735601.0,10344,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770118,2117271.00
06/18/2017 03:15,2,0.000,ALERT,213.74,302.37,59.970,1497770103,"201051344000582","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,725025.4,725025.4,10327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770120,2117272.00
06/18/2017 03:15,2,0.000,ALERT,213.06,302.07,59.970,1497770103,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,744309.9,744309.9,10347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770122,2117273.00
06/18/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1497770103,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,819228.5,819228.5,10532,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770124,2117274.00
06/18/2017 03:15,2,0.000,ALERT,212.83,301.47,59.944,1497770103,"201051344000579","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,753635.2,753635.2,10331,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770125,2117275.00
06/18/2017 03:15,2,0.000,ALERT,213.29,302.37,59.975,1497770103,"201051344000890","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,738301.1,738301.1,10339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770127,2117276.00
06/18/2017 03:15,2,0.000,ALERT,213.51,302.07,59.959,1497770103,"201051344000438","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,740957.4,740957.4,10332,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770129,2117277.00
06/18/2017 03:15,2,0.000,ALERT,213.51,301.47,59.970,1497770103,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,676999.1,676999.1,10366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770131,2117278.00
06/18/2017 03:15,2,0.000,ALERT,212.38,299.97,59.965,1497770103,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,987084.2,987084.2,10275,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770133,2117279.00
06/18/2017 03:15,2,0.000,ALERT,212.83,299.97,59.965,1497770103,"274151322000076","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,1052995.3,1052995.3,10269,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770134,2117280.00
06/18/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1497770103,"201051344000868","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,733930.0,733930.0,10342,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770136,2117281.00
06/18/2017 03:15,2,0.000,ALERT,212.38,300.87,59.944,1497770103,"274151322000095","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,1042810.6,1042810.6,10283,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770138,2117282.00
06/18/2017 03:15,2,0.000,ALERT,213.06,300.87,59.933,1497770103,"201051344000988","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,649136.7,649136.7,10345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770140,2117283.00
06/18/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1497770103,"201051344001025","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,740730.7,740730.7,10347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770142,2117284.00
06/18/2017 03:15,2,0.000,ALERT,212.83,300.87,59.959,1497770103,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,745718.2,745718.2,10321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770144,2117285.00
06/18/2017 03:15,2,0.000,ALERT,213.51,300.87,59.965,1497770103,"201051344000853","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,746533.4,746533.4,10332,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770146,2117286.00
06/18/2017 03:15,2,0.000,ALERT,213.74,301.77,59.959,1497770103,"201051344000685","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,740965.1,740965.1,10355,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770147,2117287.00
06/18/2017 03:15,2,0.000,ALERT,213.51,301.47,59.970,1497770103,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,737578.1,737578.1,10343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770149,2117288.00
06/18/2017 03:15,2,0.000,ALERT,213.51,302.07,60.018,1497770103,"201051344001145","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,745598.7,745598.7,10332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770151,2117289.00
06/18/2017 03:15,2,0.000,ALERT,213.51,301.17,59.975,1497770103,"201051344000651","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,734133.3,734133.3,10340,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770153,2117290.00
06/18/2017 03:15,2,0.000,ALERT,211.93,299.97,59.933,1497770103,"274151322000088","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,946608.4,946608.4,10277,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770155,2117291.00
06/18/2017 03:15,2,0.000,ALERT,212.83,299.37,59.970,1497770103,"274151322000068","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,819721.0,819721.0,10548,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770156,2117292.00
06/18/2017 03:15,2,0.000,ALERT,213.06,301.77,59.959,1497770103,"201051344001135","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,729578.5,729578.5,10325,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770158,2117293.00
