ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 03:15,2,0.000,ALERT,212.61,301.77,59.959,1497770103,"201051344000594","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,748593.5,748593.5,10334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770160,2117294.00
06/18/2017 03:15,2,0.000,ALERT,213.51,301.77,59.959,1497770103,"201051344001203","219011344069620",0.00,16.70,0,299.37,305.38,0.0,0.0,0.000,738994.4,738994.4,10366,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770162,2117295.00
06/18/2017 03:15,2,0.000,ALERT,212.38,299.67,59.996,1497770103,"274151322000054","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,963665.7,963665.7,10262,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770164,2117296.00
06/18/2017 03:15,2,0.000,ALERT,213.29,300.57,59.991,1497770103,"201051344000867","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,732791.3,732791.3,10363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770165,2117297.00
06/18/2017 03:15,2,0.000,ALERT,213.51,301.47,59.954,1497770103,"201051344001093","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,737425.3,737425.3,10357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770167,2117298.00
06/18/2017 03:15,2,0.000,ALERT,212.83,300.87,59.949,1497770103,"201051344000900","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,754324.6,754324.6,10337,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770169,2117299.00
06/18/2017 03:15,2,0.000,ALERT,212.83,299.97,59.996,1497770103,"201051344000648","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,742636.8,742636.8,10329,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770171,2117300.00
06/18/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1497770103,"201051344000569","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,756443.1,756443.1,10311,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770173,2117301.00
06/18/2017 03:15,2,0.000,ALERT,213.06,300.87,59.965,1497770103,"201051344000983","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,747011.3,747011.3,10335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770175,2117302.00
06/18/2017 03:15,2,0.000,ALERT,213.06,300.57,59.959,1497770103,"201051344001158","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,732052.6,732052.6,10340,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770176,2117303.00
06/18/2017 03:15,2,0.000,ALERT,213.51,301.17,60.007,1497770103,"201051344000576","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,746586.4,746586.4,10338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497770178,2117304.00
06/18/2017 03:15,2,0.000,ALERT,212.38,299.67,59.954,1497770103,"274151322000087","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,937255.3,937255.3,10428,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497770180,2117305.00
06/18/2017 03:30,2,0.000,ALERT,213.74,301.17,59.975,1497771003,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,745549.3,745549.3,10326,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771005,2117306.00
06/18/2017 03:30,2,0.000,ALERT,212.83,299.97,59.965,1497771003,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,959570.6,959570.6,10272,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771006,2117307.00
06/18/2017 03:30,2,0.000,ALERT,213.74,300.87,59.970,1497771003,"201051344000633","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,732231.2,732231.2,10369,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771008,2117308.00
06/18/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1497771003,"201051344000469","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,735455.5,735455.5,10338,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771010,2117309.00
06/18/2017 03:30,2,0.000,ALERT,213.06,301.77,59.938,1497771003,"201051344000646","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,730919.0,730919.0,10338,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771012,2117310.00
06/18/2017 03:30,2,0.000,ALERT,212.38,300.87,59.954,1497771003,"274151322000052","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,997167.1,997167.1,10274,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771014,2117311.00
06/18/2017 03:30,2,0.000,ALERT,213.74,302.07,59.970,1497771003,"201051344000585","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,743263.1,743263.1,10337,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771015,2117312.00
06/18/2017 03:30,2,0.000,ALERT,213.51,302.37,59.975,1497771003,"201051344001230","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,735601.0,735601.0,10346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771017,2117313.00
06/18/2017 03:30,2,0.000,ALERT,214.19,302.98,60.018,1497771003,"201051344000582","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,725025.4,725025.4,10329,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771019,2117314.00
06/18/2017 03:30,2,0.000,ALERT,213.29,302.07,59.996,1497771003,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,744309.9,744309.9,10349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771021,2117315.00
06/18/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1497771003,"274151322000094","219011344069620",0.00,16.70,0,298.17,301.17,0.0,0.0,0.000,819228.5,819228.5,10534,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771023,2117316.00
06/18/2017 03:30,2,0.000,ALERT,213.06,302.07,59.970,1497771003,"201051344000579","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,753635.2,753635.2,10333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771024,2117317.00
06/18/2017 03:30,2,0.000,ALERT,213.29,302.68,59.970,1497771003,"201051344000890","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,738301.1,738301.1,10341,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771026,2117318.00
06/18/2017 03:30,2,0.000,ALERT,213.51,301.77,59.975,1497771003,"201051344000438","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,740957.4,740957.4,10334,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771028,2117319.00
06/18/2017 03:30,2,0.000,ALERT,213.74,301.47,60.002,1497771003,"201051344000417","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,676999.1,676999.1,10368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771030,2117320.00
06/18/2017 03:30,2,0.000,ALERT,212.83,300.27,60.002,1497771003,"274151322000083","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,987084.2,987084.2,10277,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771032,2117321.00
06/18/2017 03:30,2,0.000,ALERT,213.29,300.27,59.996,1497771003,"274151322000076","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,1052995.3,1052995.3,10271,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771034,2117322.00
06/18/2017 03:30,2,0.000,ALERT,213.29,302.07,59.981,1497771003,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,733930.0,733930.0,10344,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771035,2117323.00
06/18/2017 03:30,2,0.000,ALERT,212.61,300.87,59.981,1497771003,"274151322000095","219011344069620",0.00,16.70,0,299.67,302.68,0.0,0.0,0.000,1042810.6,1042810.6,10285,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771037,2117324.00
06/18/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1497771003,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,649136.7,649136.7,10347,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771039,2117325.00
06/18/2017 03:30,2,0.000,ALERT,213.29,300.87,59.986,1497771003,"201051344001025","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,740730.7,740730.7,10349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771041,2117326.00
06/18/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1497771003,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,745718.2,745718.2,10323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771043,2117327.00
06/18/2017 03:30,2,0.000,ALERT,213.74,301.17,59.986,1497771003,"201051344000853","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,746533.4,746533.4,10334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771044,2117328.00
06/18/2017 03:30,2,0.000,ALERT,213.74,301.77,59.975,1497771003,"201051344000685","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,740965.1,740965.1,10357,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771046,2117329.00
06/18/2017 03:30,2,0.000,ALERT,213.51,301.17,59.959,1497771003,"201051344000917","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,737578.1,737578.1,10345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771048,2117330.00
06/18/2017 03:30,2,0.000,ALERT,213.96,302.37,60.023,1497771003,"201051344001145","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,745598.7,745598.7,10334,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771050,2117331.00
06/18/2017 03:30,2,0.000,ALERT,213.51,301.17,59.996,1497771003,"201051344000651","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,734133.3,734133.3,10342,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771052,2117332.00
06/18/2017 03:30,2,0.000,ALERT,212.38,299.67,59.986,1497771003,"274151322000088","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,946608.4,946608.4,10279,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771054,2117333.00
06/18/2017 03:30,2,0.000,ALERT,213.29,299.07,59.975,1497771003,"274151322000068","219011344069620",0.00,17.80,0,297.87,300.87,0.0,0.0,0.000,819721.0,819721.0,10550,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771055,2117334.00
06/18/2017 03:30,2,0.000,ALERT,213.29,301.77,59.991,1497771003,"201051344001135","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,729578.5,729578.5,10327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771057,2117335.00
06/18/2017 03:30,2,0.000,ALERT,212.83,302.07,59.996,1497771003,"201051344000594","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,748593.5,748593.5,10336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771059,2117336.00
06/18/2017 03:30,2,0.000,ALERT,213.74,301.47,59.991,1497771003,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,738994.4,738994.4,10368,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771061,2117337.00
06/18/2017 03:30,2,0.000,ALERT,212.61,299.67,59.996,1497771003,"274151322000054","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,963665.7,963665.7,10264,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771062,2117338.00
06/18/2017 03:30,2,0.000,ALERT,213.29,301.17,59.986,1497771003,"201051344000867","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,732791.3,732791.3,10365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771064,2117339.00
06/18/2017 03:30,2,0.000,ALERT,213.51,301.77,59.996,1497771003,"201051344001093","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,737425.3,737425.3,10359,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771066,2117340.00
06/18/2017 03:30,2,0.000,ALERT,213.29,301.47,59.991,1497771003,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,754324.6,754324.6,10339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771068,2117341.00
06/18/2017 03:30,2,0.000,ALERT,213.51,300.87,60.002,1497771003,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,742636.8,742636.8,10331,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771070,2117342.00
06/18/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1497771003,"201051344000569","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,756443.1,756443.1,10313,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771072,2117343.00
06/18/2017 03:30,2,0.000,ALERT,213.51,302.07,60.002,1497771003,"201051344000983","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,747011.3,747011.3,10337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771073,2117344.00
06/18/2017 03:30,2,0.000,ALERT,213.29,301.17,59.996,1497771003,"201051344001158","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,732052.6,732052.6,10342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771075,2117345.00
06/18/2017 03:30,2,0.000,ALERT,213.74,302.07,59.996,1497771003,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,746586.4,746586.4,10340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771077,2117346.00
06/18/2017 03:30,2,0.000,ALERT,212.83,299.67,59.991,1497771003,"274151322000087","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,937255.3,937255.3,10430,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771079,2117347.00
06/18/2017 03:45,2,0.000,ALERT,212.38,299.67,59.996,1497771903,"201051344000645","219011344069620",0.00,16.70,0,287.95,302.98,0.0,0.0,0.000,745549.3,745549.3,10328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771905,2117348.00
06/18/2017 03:45,2,0.000,ALERT,211.48,298.47,59.991,1497771903,"274151322000085","219011344069620",0.00,17.30,0,286.74,302.07,0.0,0.0,0.000,959570.6,959570.6,10274,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771907,2117349.00
06/18/2017 03:45,2,0.000,ALERT,212.61,299.37,60.023,1497771903,"201051344000633","219011344069620",0.00,16.30,0,286.14,302.37,0.0,0.0,0.000,732231.2,732231.2,10371,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771909,2117350.00
06/18/2017 03:45,2,0.000,ALERT,212.16,299.67,59.954,1497771903,"201051344000469","219011344069620",0.00,15.80,0,286.74,302.68,0.0,0.0,0.000,735455.5,735455.5,10340,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771910,2117351.00
06/18/2017 03:45,2,0.000,ALERT,211.93,300.57,60.007,1497771903,"201051344000646","219011344069620",0.00,16.30,0,288.25,303.28,0.0,0.0,0.000,730919.0,730919.0,10340,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771912,2117352.00
06/18/2017 03:45,2,0.000,ALERT,211.25,299.37,60.023,1497771903,"274151322000052","219011344069620",0.00,17.30,0,286.44,302.37,0.0,0.0,0.000,997167.1,997167.1,10276,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771914,2117353.00
06/18/2017 03:45,2,0.000,ALERT,212.38,300.87,60.007,1497771903,"201051344000585","219011344069620",0.00,16.70,0,288.25,303.58,0.0,0.0,0.000,743263.1,743263.1,10339,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771916,2117354.00
06/18/2017 03:45,2,0.000,ALERT,212.16,300.87,59.996,1497771903,"201051344001230","219011344069620",0.00,16.30,0,288.85,303.58,0.0,0.0,0.000,735601.0,735601.0,10348,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771917,2117355.00
06/18/2017 03:45,2,0.000,ALERT,212.61,301.47,59.986,1497771903,"201051344000582","219011344069620",0.00,16.00,0,289.15,304.18,0.0,0.0,0.000,725025.4,725025.4,10331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771919,2117356.00
06/18/2017 03:45,2,0.000,ALERT,211.93,300.87,59.996,1497771903,"201051344000955","219011344069620",0.00,16.70,0,288.55,303.28,0.0,0.0,0.000,744309.9,744309.9,10351,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771921,2117357.00
06/18/2017 03:45,2,0.000,ALERT,211.48,298.47,59.959,1497771903,"274151322000094","219011344069620",0.00,16.70,0,286.44,301.47,0.0,0.0,0.000,819228.5,819228.5,10536,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771923,2117358.00
06/18/2017 03:45,2,0.000,ALERT,211.93,300.27,59.986,1497771903,"201051344000579","219011344069620",0.00,16.70,0,288.55,304.18,0.0,0.0,0.000,753635.2,753635.2,10335,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771925,2117359.00
06/18/2017 03:45,2,0.000,ALERT,212.16,300.87,59.991,1497771903,"201051344000890","219011344069620",0.00,16.70,0,288.85,304.78,0.0,0.0,0.000,738301.1,738301.1,10343,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771926,2117360.00
06/18/2017 03:45,2,0.000,ALERT,212.38,300.57,59.986,1497771903,"201051344000438","219011344069620",0.00,16.00,0,288.55,303.88,0.0,0.0,0.000,740957.4,740957.4,10336,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771928,2117361.00
06/18/2017 03:45,2,0.000,ALERT,212.38,299.97,59.996,1497771903,"201051344000417","219011344069620",0.00,16.70,0,287.95,302.98,0.0,0.0,0.000,676999.1,676999.1,10370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771930,2117362.00
06/18/2017 03:45,2,0.000,ALERT,211.70,299.07,59.991,1497771903,"274151322000083","219011344069620",0.00,17.00,0,287.05,302.37,0.0,0.0,0.000,987084.2,987084.2,10279,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771932,2117363.00
06/18/2017 03:45,2,0.000,ALERT,212.16,298.77,59.996,1497771903,"274151322000076","219011344069620",0.00,17.30,0,286.74,302.07,0.0,0.0,0.000,1052995.3,1052995.3,10273,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771934,2117364.00
06/18/2017 03:45,2,0.000,ALERT,211.93,300.27,60.028,1497771903,"201051344000868","219011344069620",0.00,16.30,0,288.55,303.88,0.0,0.0,0.000,733930.0,733930.0,10346,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771936,2117365.00
06/18/2017 03:45,2,0.000,ALERT,211.25,299.67,60.002,1497771903,"274151322000095","219011344069620",0.00,16.70,0,287.65,302.98,0.0,0.0,0.000,1042810.6,1042810.6,10287,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771937,2117366.00
06/18/2017 03:45,2,0.000,ALERT,211.93,299.97,59.981,1497771903,"201051344000988","219011344069620",0.00,16.70,0,285.54,302.98,0.0,0.0,0.000,649136.7,649136.7,10349,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771939,2117367.00
06/18/2017 03:45,2,0.000,ALERT,211.93,299.67,60.002,1497771903,"201051344001025","219011344069620",0.00,16.00,0,287.95,304.18,0.0,0.0,0.000,740730.7,740730.7,10351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771941,2117368.00
06/18/2017 03:45,2,0.000,ALERT,211.93,299.97,60.012,1497771903,"201051344000458","219011344069620",0.00,17.00,0,288.25,303.88,0.0,0.0,0.000,745718.2,745718.2,10325,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771943,2117369.00
06/18/2017 03:45,2,0.000,ALERT,212.61,299.97,59.944,1497771903,"201051344000853","219011344069620",0.00,16.30,0,287.95,303.58,0.0,0.0,0.000,746533.4,746533.4,10336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771945,2117370.00
06/18/2017 03:45,2,0.000,ALERT,212.61,300.57,59.996,1497771903,"201051344000685","219011344069620",0.00,16.70,0,288.55,303.58,0.0,0.0,0.000,740965.1,740965.1,10359,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771947,2117371.00
06/18/2017 03:45,2,0.000,ALERT,212.38,299.97,60.023,1497771903,"201051344000917","219011344069620",0.00,17.30,0,287.35,302.98,0.0,0.0,0.000,737578.1,737578.1,10347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771949,2117372.00
06/18/2017 03:45,2,0.000,ALERT,212.38,300.87,60.007,1497771903,"201051344001145","219011344069620",0.00,16.30,0,288.85,304.48,0.0,0.0,0.000,745598.7,745598.7,10336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771950,2117373.00
06/18/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1497771903,"201051344000651","219011344069620",0.00,15.80,0,287.95,303.28,0.0,0.0,0.000,734133.3,734133.3,10344,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771952,2117374.00
06/18/2017 03:45,2,0.000,ALERT,211.03,298.77,59.991,1497771903,"274151322000088","219011344069620",0.00,17.50,0,286.44,301.77,0.0,0.0,0.000,946608.4,946608.4,10281,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771954,2117375.00
06/18/2017 03:45,2,0.000,ALERT,212.16,298.17,59.986,1497771903,"274151322000068","219011344069620",0.00,17.80,0,286.14,301.17,0.0,0.0,0.000,819721.0,819721.0,10552,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771956,2117376.00
06/18/2017 03:45,2,0.000,ALERT,211.93,300.27,59.965,1497771903,"201051344001135","219011344069620",0.00,16.30,0,288.55,304.18,0.0,0.0,0.000,729578.5,729578.5,10329,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771958,2117377.00
06/18/2017 03:45,2,0.000,ALERT,213.06,302.37,60.028,1497771903,"201051344000594","219011344069620",0.00,16.30,0,287.65,303.58,0.0,0.0,0.000,748593.5,748593.5,10338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771959,2117378.00
06/18/2017 03:45,2,0.000,ALERT,213.51,302.07,60.002,1497771903,"201051344001203","219011344069620",0.00,16.30,0,288.25,305.38,0.0,0.0,0.000,738994.4,738994.4,10370,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771961,2117379.00
06/18/2017 03:45,2,0.000,ALERT,212.38,301.47,59.991,1497771903,"274151322000054","219011344069620",0.00,17.80,0,286.74,304.48,0.0,0.0,0.000,963665.7,963665.7,10266,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771963,2117380.00
06/18/2017 03:45,2,0.000,ALERT,213.51,301.77,59.996,1497771903,"201051344000867","219011344069620",0.00,17.00,0,287.95,303.58,0.0,0.0,0.000,732791.3,732791.3,10367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771965,2117381.00
06/18/2017 03:45,2,0.000,ALERT,213.29,302.07,60.023,1497771903,"201051344001093","219011344069620",0.00,17.00,0,288.55,303.28,0.0,0.0,0.000,737425.3,737425.3,10361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771967,2117382.00
06/18/2017 03:45,2,0.000,ALERT,213.06,301.77,59.996,1497771903,"201051344000900","219011344069620",0.00,16.00,0,287.65,303.28,0.0,0.0,0.000,754324.6,754324.6,10341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771969,2117383.00
06/18/2017 03:45,2,0.000,ALERT,213.51,300.87,59.970,1497771903,"201051344000648","219011344069620",0.00,15.80,0,287.65,303.28,0.0,0.0,0.000,742636.8,742636.8,10333,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771970,2117384.00
06/18/2017 03:45,2,0.000,ALERT,213.06,302.07,59.996,1497771903,"201051344000569","219011344069620",0.00,16.30,0,288.55,303.88,0.0,0.0,0.000,756443.1,756443.1,10315,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771972,2117385.00
06/18/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1497771903,"201051344000983","219011344069620",0.00,16.70,0,288.55,303.58,0.0,0.0,0.000,747011.3,747011.3,10339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771974,2117386.00
06/18/2017 03:45,2,0.000,ALERT,213.29,301.47,60.002,1497771903,"201051344001158","219011344069620",0.00,16.00,0,287.35,302.68,0.0,0.0,0.000,732052.6,732052.6,10344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497771976,2117387.00
06/18/2017 03:45,2,0.000,ALERT,213.74,302.37,60.034,1497771903,"201051344000576","219011344069620",0.00,16.30,0,287.95,303.28,0.0,0.0,0.000,746586.4,746586.4,10342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771977,2117388.00
06/18/2017 03:45,2,0.000,ALERT,212.83,299.67,59.991,1497771903,"274151322000087","219011344069620",0.00,17.80,0,285.84,303.58,0.0,0.0,0.000,937255.3,937255.3,10432,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497771979,2117389.00
06/18/2017 04:00,2,0.000,ALERT,213.29,301.17,59.986,1497772803,"201051344000645","219011344069620",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,745549.3,745549.3,10330,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772805,2117390.00
06/18/2017 04:00,2,0.000,ALERT,212.61,299.97,59.981,1497772803,"274151322000085","219011344069620",0.00,17.30,0,297.26,303.88,0.0,0.0,0.000,959570.6,959570.6,10276,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772807,2117391.00
06/18/2017 04:00,2,0.000,ALERT,213.51,300.87,59.986,1497772803,"201051344000633","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,732231.2,732231.2,10373,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772809,2117392.00
06/18/2017 04:00,2,0.000,ALERT,213.06,301.17,59.991,1497772803,"201051344000469","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,735455.5,735455.5,10342,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772810,2117393.00
06/18/2017 04:00,2,0.000,ALERT,212.83,301.47,60.012,1497772803,"201051344000646","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,730919.0,730919.0,10342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772812,2117394.00
06/18/2017 04:00,2,0.000,ALERT,212.16,301.17,59.975,1497772803,"274151322000052","219011344069620",0.00,17.30,0,297.26,304.48,0.0,0.0,0.000,997167.1,997167.1,10278,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772814,2117395.00
06/18/2017 04:00,2,0.000,ALERT,213.51,302.07,59.986,1497772803,"201051344000585","219011344069620",0.00,16.70,0,298.17,303.88,0.0,0.0,0.000,743263.1,743263.1,10341,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772816,2117396.00
06/18/2017 04:00,2,0.000,ALERT,213.06,302.37,59.975,1497772803,"201051344001230","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,735601.0,735601.0,10350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772818,2117397.00
06/18/2017 04:00,2,0.000,ALERT,213.74,302.68,60.002,1497772803,"201051344000582","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,725025.4,725025.4,10333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772819,2117398.00
06/18/2017 04:00,2,0.000,ALERT,212.83,302.07,60.007,1497772803,"201051344000955","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,744309.9,744309.9,10353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772821,2117399.00
06/18/2017 04:00,2,0.000,ALERT,212.38,299.97,59.975,1497772803,"274151322000094","219011344069620",0.00,16.70,0,296.96,303.58,0.0,0.0,0.000,819228.5,819228.5,10538,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772823,2117400.00
06/18/2017 04:00,2,0.000,ALERT,213.06,301.77,60.007,1497772803,"201051344000579","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,753635.2,753635.2,10337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772825,2117401.00
06/18/2017 04:00,2,0.000,ALERT,213.29,302.68,59.986,1497772803,"201051344000890","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,738301.1,738301.1,10345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772827,2117402.00
06/18/2017 04:00,2,0.000,ALERT,213.29,301.77,59.991,1497772803,"201051344000438","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,740957.4,740957.4,10338,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772829,2117403.00
06/18/2017 04:00,2,0.000,ALERT,213.29,301.47,59.991,1497772803,"201051344000417","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,676999.1,676999.1,10372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772831,2117404.00
06/18/2017 04:00,2,0.000,ALERT,212.61,300.57,59.975,1497772803,"274151322000083","219011344069620",0.00,17.00,0,297.57,304.78,0.0,0.0,0.000,987084.2,987084.2,10281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772832,2117405.00
06/18/2017 04:00,2,0.000,ALERT,213.06,300.27,59.981,1497772803,"274151322000076","219011344069620",0.00,17.30,0,297.26,303.88,0.0,0.0,0.000,1052995.3,1052995.3,10275,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772834,2117406.00
06/18/2017 04:00,2,0.000,ALERT,212.61,301.47,59.975,1497772803,"201051344000868","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,733930.0,733930.0,10348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772836,2117407.00
06/18/2017 04:00,2,0.000,ALERT,212.16,301.17,59.975,1497772803,"274151322000095","219011344069620",0.00,16.70,0,298.47,305.08,0.0,0.0,0.000,1042810.6,1042810.6,10289,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772838,2117408.00
06/18/2017 04:00,2,0.000,ALERT,212.83,301.17,59.944,1497772803,"201051344000988","219011344069620",0.00,16.30,0,295.46,302.98,0.0,0.0,0.000,649136.7,649136.7,10351,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772840,2117409.00
06/18/2017 04:00,2,0.000,ALERT,213.06,301.47,59.991,1497772803,"201051344001025","219011344069620",0.00,16.00,0,298.17,304.18,0.0,0.0,0.000,740730.7,740730.7,10353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772842,2117410.00
06/18/2017 04:00,2,0.000,ALERT,213.06,301.77,60.018,1497772803,"201051344000458","219011344069620",0.00,17.00,0,297.87,303.88,0.0,0.0,0.000,745718.2,745718.2,10327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772843,2117411.00
06/18/2017 04:00,2,0.000,ALERT,213.74,301.47,60.018,1497772803,"201051344000853","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,746533.4,746533.4,10338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772845,2117412.00
06/18/2017 04:00,2,0.000,ALERT,213.51,301.77,60.002,1497772803,"201051344000685","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,740965.1,740965.1,10361,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772847,2117413.00
06/18/2017 04:00,2,0.000,ALERT,213.29,301.47,59.991,1497772803,"201051344000917","219011344069620",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,737578.1,737578.1,10349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772849,2117414.00
06/18/2017 04:00,2,0.000,ALERT,213.51,302.37,59.991,1497772803,"201051344001145","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,745598.7,745598.7,10338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772851,2117415.00
06/18/2017 04:00,2,0.000,ALERT,213.29,301.17,59.986,1497772803,"201051344000651","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,734133.3,734133.3,10346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772852,2117416.00
06/18/2017 04:00,2,0.000,ALERT,212.38,299.97,60.012,1497772803,"274151322000088","219011344069620",0.00,17.50,0,296.96,303.88,0.0,0.0,0.000,946608.4,946608.4,10283,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772854,2117417.00
06/18/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1497772803,"274151322000068","219011344069620",0.00,17.80,0,296.66,303.28,0.0,0.0,0.000,819721.0,819721.0,10554,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772856,2117418.00
06/18/2017 04:00,2,0.000,ALERT,212.83,301.77,59.975,1497772803,"201051344001135","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,729578.5,729578.5,10331,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772858,2117419.00
06/18/2017 04:00,2,0.000,ALERT,212.83,302.37,59.970,1497772803,"201051344000594","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,748593.5,748593.5,10340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772860,2117420.00
06/18/2017 04:00,2,0.000,ALERT,213.29,301.77,59.986,1497772803,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,738994.4,738994.4,10372,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772861,2117421.00
06/18/2017 04:00,2,0.000,ALERT,212.38,300.27,59.938,1497772803,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,963665.7,963665.7,10268,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772863,2117422.00
06/18/2017 04:00,2,0.000,ALERT,213.29,301.17,60.018,1497772803,"201051344000867","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,732791.3,732791.3,10369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772865,2117423.00
06/18/2017 04:00,2,0.000,ALERT,213.06,301.47,59.975,1497772803,"201051344001093","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,737425.3,737425.3,10363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772867,2117424.00
06/18/2017 04:00,2,0.000,ALERT,213.06,301.77,59.975,1497772803,"201051344000900","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,754324.6,754324.6,10343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772869,2117425.00
06/18/2017 04:00,2,0.000,ALERT,213.29,300.87,59.981,1497772803,"201051344000648","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,742636.8,742636.8,10335,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772871,2117426.00
06/18/2017 04:00,2,0.000,ALERT,213.29,302.07,59.986,1497772803,"201051344000569","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,756443.1,756443.1,10317,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772872,2117427.00
06/18/2017 04:00,2,0.000,ALERT,213.06,301.77,60.023,1497772803,"201051344000983","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,747011.3,747011.3,10341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497772874,2117428.00
06/18/2017 04:00,2,0.000,ALERT,213.06,301.17,60.034,1497772803,"201051344001158","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,732052.6,732052.6,10346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772876,2117429.00
06/18/2017 04:00,2,0.000,ALERT,213.51,302.07,59.996,1497772803,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,746586.4,746586.4,10344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772878,2117430.00
06/18/2017 04:00,2,0.000,ALERT,212.61,299.37,59.981,1497772803,"274151322000087","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,937255.3,937255.3,10434,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497772880,2117431.00
06/18/2017 04:15,2,0.000,ALERT,213.29,300.87,59.917,1497773703,"201051344000645","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,745549.3,745549.3,10332,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773705,2117432.00
06/18/2017 04:15,2,0.000,ALERT,212.83,300.87,59.970,1497773703,"274151322000085","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,959570.6,959570.6,10278,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773707,2117433.00
06/18/2017 04:15,2,0.000,ALERT,213.51,300.87,59.959,1497773703,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,732231.2,732231.2,10375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773709,2117434.00
06/18/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1497773703,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,735455.5,735455.5,10344,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773711,2117435.00
06/18/2017 04:15,2,0.000,ALERT,212.83,301.77,59.970,1497773703,"201051344000646","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,730919.0,730919.0,10344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773712,2117436.00
06/18/2017 04:15,2,0.000,ALERT,212.38,300.87,59.954,1497773703,"274151322000052","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,997167.1,997167.1,10280,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773714,2117437.00
