ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 04:15,2,0.000,ALERT,213.29,302.07,59.949,1497773703,"201051344000585","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,743263.1,743263.1,10343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773716,2117438.00
06/18/2017 04:15,2,0.000,ALERT,213.29,302.37,59.965,1497773703,"201051344001230","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,735601.0,735601.0,10352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773718,2117439.00
06/18/2017 04:15,2,0.000,ALERT,213.74,302.68,59.981,1497773703,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,725025.4,725025.4,10335,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773720,2117440.00
06/18/2017 04:15,2,0.000,ALERT,212.83,302.07,59.970,1497773703,"201051344000955","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,744309.9,744309.9,10355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773721,2117441.00
06/18/2017 04:15,2,0.000,ALERT,212.16,299.37,59.933,1497773703,"274151322000094","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,819228.5,819228.5,10540,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773723,2117442.00
06/18/2017 04:15,2,0.000,ALERT,212.83,301.47,59.965,1497773703,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,753635.2,753635.2,10339,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773725,2117443.00
06/18/2017 04:15,2,0.000,ALERT,213.06,302.37,59.965,1497773703,"201051344000890","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,738301.1,738301.1,10347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773727,2117444.00
06/18/2017 04:15,2,0.000,ALERT,213.29,301.77,59.965,1497773703,"201051344000438","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,740957.4,740957.4,10340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773729,2117445.00
06/18/2017 04:15,2,0.000,ALERT,213.29,301.47,59.965,1497773703,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,676999.1,676999.1,10374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773730,2117446.00
06/18/2017 04:15,2,0.000,ALERT,212.16,300.27,59.944,1497773703,"274151322000083","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,987084.2,987084.2,10283,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773732,2117447.00
06/18/2017 04:15,2,0.000,ALERT,212.83,300.57,59.965,1497773703,"274151322000076","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,1052995.3,1052995.3,10277,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773734,2117448.00
06/18/2017 04:15,2,0.000,ALERT,212.61,301.77,59.970,1497773703,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,733930.0,733930.0,10350,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773736,2117449.00
06/18/2017 04:15,2,0.000,ALERT,212.16,301.17,59.970,1497773703,"274151322000095","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,1042810.6,1042810.6,10291,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773738,2117450.00
06/18/2017 04:15,2,0.000,ALERT,212.83,301.17,59.965,1497773703,"201051344000988","219011344069620",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,649136.7,649136.7,10353,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773740,2117451.00
06/18/2017 04:15,2,0.000,ALERT,213.06,301.47,59.975,1497773703,"201051344001025","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,740730.7,740730.7,10355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773741,2117452.00
06/18/2017 04:15,2,0.000,ALERT,212.61,301.17,59.959,1497773703,"201051344000458","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,745718.2,745718.2,10329,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773743,2117453.00
06/18/2017 04:15,2,0.000,ALERT,213.29,300.87,59.996,1497773703,"201051344000853","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,746533.4,746533.4,10340,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773745,2117454.00
06/18/2017 04:15,2,0.000,ALERT,213.51,301.77,59.965,1497773703,"201051344000685","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,740965.1,740965.1,10363,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773747,2117455.00
06/18/2017 04:15,2,0.000,ALERT,213.29,301.17,60.018,1497773703,"201051344000917","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,737578.1,737578.1,10351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773749,2117456.00
06/18/2017 04:15,2,0.000,ALERT,213.51,302.37,59.970,1497773703,"201051344001145","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,745598.7,745598.7,10340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773750,2117457.00
06/18/2017 04:15,2,0.000,ALERT,213.29,301.17,59.970,1497773703,"201051344000651","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,734133.3,734133.3,10348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773752,2117458.00
06/18/2017 04:15,2,0.000,ALERT,211.93,300.27,60.007,1497773703,"274151322000088","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,946608.4,946608.4,10285,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773754,2117459.00
06/18/2017 04:15,2,0.000,ALERT,212.83,299.37,59.954,1497773703,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,819721.0,819721.0,10556,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773756,2117460.00
06/18/2017 04:15,2,0.000,ALERT,212.83,301.77,59.975,1497773703,"201051344001135","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,729578.5,729578.5,10333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773758,2117461.00
06/18/2017 04:15,2,0.000,ALERT,212.61,302.07,60.012,1497773703,"201051344000594","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,748593.5,748593.5,10342,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773759,2117462.00
06/18/2017 04:15,2,0.000,ALERT,213.51,301.77,60.007,1497773703,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,738994.4,738994.4,10374,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773761,2117463.00
06/18/2017 04:15,2,0.000,ALERT,212.16,299.97,59.970,1497773703,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,963665.7,963665.7,10270,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773763,2117464.00
06/18/2017 04:15,2,0.000,ALERT,213.06,300.87,59.965,1497773703,"201051344000867","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,732791.3,732791.3,10371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773765,2117465.00
06/18/2017 04:15,2,0.000,ALERT,213.06,301.77,59.975,1497773703,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,737425.3,737425.3,10365,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773767,2117466.00
06/18/2017 04:15,2,0.000,ALERT,212.61,300.87,59.917,1497773703,"201051344000900","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,754324.6,754324.6,10345,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773769,2117467.00
06/18/2017 04:15,2,0.000,ALERT,212.83,300.27,60.023,1497773703,"201051344000648","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,742636.8,742636.8,10337,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773770,2117468.00
06/18/2017 04:15,2,0.000,ALERT,212.83,301.47,59.981,1497773703,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,756443.1,756443.1,10319,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773772,2117469.00
06/18/2017 04:15,2,0.000,ALERT,212.83,301.47,59.975,1497773703,"201051344000983","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,747011.3,747011.3,10343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773774,2117470.00
06/18/2017 04:15,2,0.000,ALERT,212.83,300.87,59.981,1497773703,"201051344001158","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,732052.6,732052.6,10348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773776,2117471.00
06/18/2017 04:15,2,0.000,ALERT,213.29,301.47,59.975,1497773703,"201051344000576","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,746586.4,746586.4,10346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497773778,2117472.00
06/18/2017 04:15,2,0.000,ALERT,212.38,299.67,59.938,1497773703,"274151322000087","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,937255.3,937255.3,10436,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497773779,2117473.00
06/18/2017 04:30,2,0.000,ALERT,213.29,300.87,59.996,1497774603,"201051344000645","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,745549.3,745549.3,10334,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774605,2117474.00
06/18/2017 04:30,2,0.000,ALERT,212.61,300.27,59.981,1497774603,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,959570.6,959570.6,10280,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774607,2117475.00
06/18/2017 04:30,2,0.000,ALERT,213.51,300.87,59.991,1497774603,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,732231.2,732231.2,10377,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774609,2117476.00
06/18/2017 04:30,2,0.000,ALERT,212.61,300.57,59.996,1497774603,"201051344000469","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,735455.5,735455.5,10346,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774610,2117477.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.47,60.034,1497774603,"201051344000646","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,730919.0,730919.0,10346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774613,2117478.00
06/18/2017 04:30,2,0.000,ALERT,212.61,301.47,59.949,1497774603,"274151322000052","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,997167.1,997167.1,10282,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774615,2117479.00
06/18/2017 04:30,2,0.000,ALERT,213.29,302.07,60.023,1497774603,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,743263.1,743263.1,10345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774617,2117480.00
06/18/2017 04:30,2,0.000,ALERT,213.06,302.37,59.991,1497774603,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,735601.0,735601.0,10354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774618,2117481.00
06/18/2017 04:30,2,0.000,ALERT,213.74,302.98,59.944,1497774603,"201051344000582","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,725025.4,725025.4,10337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774620,2117482.00
06/18/2017 04:30,2,0.000,ALERT,212.61,301.77,59.981,1497774603,"201051344000955","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,744309.9,744309.9,10357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774622,2117483.00
06/18/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1497774603,"274151322000094","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,819228.5,819228.5,10542,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774624,2117484.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.47,59.986,1497774603,"201051344000579","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,753635.2,753635.2,10341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774625,2117485.00
06/18/2017 04:30,2,0.000,ALERT,213.06,302.37,59.981,1497774603,"201051344000890","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,738301.1,738301.1,10349,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774627,2117486.00
06/18/2017 04:30,2,0.000,ALERT,213.29,301.77,60.002,1497774603,"201051344000438","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,740957.4,740957.4,10342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774629,2117487.00
06/18/2017 04:30,2,0.000,ALERT,213.51,301.77,59.986,1497774603,"201051344000417","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,676999.1,676999.1,10376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774631,2117488.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.47,59.938,1497774603,"274151322000083","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,987084.2,987084.2,10285,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774633,2117489.00
06/18/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1497774603,"274151322000076","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,1052995.3,1052995.3,10279,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774634,2117490.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.77,59.981,1497774603,"201051344000868","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,733930.0,733930.0,10352,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774636,2117491.00
06/18/2017 04:30,2,0.000,ALERT,212.61,301.77,59.981,1497774603,"274151322000095","219011344069620",0.00,16.70,0,299.97,302.98,0.0,0.0,0.000,1042810.6,1042810.6,10293,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774638,2117492.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1497774603,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.98,0.0,0.0,0.000,649136.7,649136.7,10355,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774640,2117493.00
06/18/2017 04:30,2,0.000,ALERT,213.06,301.47,59.986,1497774603,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,740730.7,740730.7,10357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774642,2117494.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.17,59.954,1497774603,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,745718.2,745718.2,10331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774643,2117495.00
06/18/2017 04:30,2,0.000,ALERT,213.51,300.87,59.981,1497774603,"201051344000853","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,746533.4,746533.4,10342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774645,2117496.00
06/18/2017 04:30,2,0.000,ALERT,213.51,301.77,59.975,1497774603,"201051344000685","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,740965.1,740965.1,10365,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774647,2117497.00
06/18/2017 04:30,2,0.000,ALERT,213.51,301.47,59.981,1497774603,"201051344000917","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,737578.1,737578.1,10353,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774649,2117498.00
06/18/2017 04:30,2,0.000,ALERT,213.51,302.07,59.986,1497774603,"201051344001145","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,745598.7,745598.7,10342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774651,2117499.00
06/18/2017 04:30,2,0.000,ALERT,213.51,301.47,59.981,1497774603,"201051344000651","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,734133.3,734133.3,10350,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774653,2117500.00
06/18/2017 04:30,2,0.000,ALERT,212.38,300.87,59.981,1497774603,"274151322000088","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,946608.4,946608.4,10287,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774654,2117501.00
06/18/2017 04:30,2,0.000,ALERT,213.29,300.27,59.970,1497774603,"274151322000068","219011344069620",0.00,17.50,0,298.17,301.17,0.0,0.0,0.000,819721.0,819721.0,10558,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774656,2117502.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.77,59.975,1497774603,"201051344001135","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,729578.5,729578.5,10335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774658,2117503.00
06/18/2017 04:30,2,0.000,ALERT,212.61,301.47,60.012,1497774603,"201051344000594","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,748593.5,748593.5,10344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774660,2117504.00
06/18/2017 04:30,2,0.000,ALERT,213.51,301.77,59.975,1497774603,"201051344001203","219011344069620",0.00,16.00,0,299.97,305.38,0.0,0.0,0.000,738994.4,738994.4,10376,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774662,2117505.00
06/18/2017 04:30,2,0.000,ALERT,212.38,300.57,59.949,1497774603,"274151322000054","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,963665.7,963665.7,10272,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774664,2117506.00
06/18/2017 04:30,2,0.000,ALERT,213.06,300.57,59.975,1497774603,"201051344000867","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,732791.3,732791.3,10373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774665,2117507.00
06/18/2017 04:30,2,0.000,ALERT,213.06,301.77,59.970,1497774603,"201051344001093","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,737425.3,737425.3,10367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774667,2117508.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.47,60.007,1497774603,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,754324.6,754324.6,10347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774669,2117509.00
06/18/2017 04:30,2,0.000,ALERT,213.29,300.57,59.975,1497774603,"201051344000648","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,742636.8,742636.8,10339,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774671,2117510.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.47,59.975,1497774603,"201051344000569","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,756443.1,756443.1,10321,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774672,2117511.00
06/18/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1497774603,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,747011.3,747011.3,10345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497774674,2117512.00
06/18/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1497774603,"201051344001158","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,732052.6,732052.6,10350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774676,2117513.00
06/18/2017 04:30,2,0.000,ALERT,213.29,301.17,59.965,1497774603,"201051344000576","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,746586.4,746586.4,10348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774678,2117514.00
06/18/2017 04:30,2,0.000,ALERT,212.61,300.27,59.991,1497774603,"274151322000087","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,937255.3,937255.3,10438,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497774680,2117515.00
06/18/2017 04:45,2,0.000,ALERT,213.29,300.87,60.002,1497775504,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,745549.3,745549.3,10336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775506,2117516.00
06/18/2017 04:45,2,0.000,ALERT,212.61,299.97,59.991,1497775504,"274151322000085","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,959570.6,959570.6,10282,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775507,2117517.00
06/18/2017 04:45,2,0.000,ALERT,213.51,300.87,59.975,1497775504,"201051344000633","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,732231.2,732231.2,10379,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497775509,2117518.00
06/18/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1497775504,"201051344000469","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,735455.5,735455.5,10348,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775511,2117519.00
06/18/2017 04:45,2,0.000,ALERT,212.83,301.77,60.018,1497775504,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,730919.0,730919.0,10348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497775513,2117520.00
06/18/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1497775504,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,997167.1,997167.1,10284,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775514,2117521.00
06/18/2017 04:45,2,0.000,ALERT,213.51,301.77,60.018,1497775504,"201051344000585","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,743263.1,743263.1,10347,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775516,2117522.00
06/18/2017 04:45,2,0.000,ALERT,213.29,302.37,59.975,1497775504,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,735601.0,735601.0,10356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775518,2117523.00
06/18/2017 04:45,2,0.000,ALERT,213.51,302.68,59.970,1497775504,"201051344000582","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,725025.4,725025.4,10339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775520,2117524.00
06/18/2017 04:45,2,0.000,ALERT,212.61,302.07,59.986,1497775504,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,744309.9,744309.9,10359,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497775522,2117525.00
06/18/2017 04:45,2,0.000,ALERT,212.61,299.97,59.981,1497775504,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,819228.5,819228.5,10544,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775524,2117526.00
06/18/2017 04:45,2,0.000,ALERT,212.83,301.47,59.986,1497775504,"201051344000579","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,753635.2,753635.2,10343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775525,2117527.00
06/18/2017 04:45,2,0.000,ALERT,212.83,302.37,59.986,1497775504,"201051344000890","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,738301.1,738301.1,10351,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497775527,2117528.00
06/18/2017 04:45,2,0.000,ALERT,213.29,302.07,60.012,1497775504,"201051344000438","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,740957.4,740957.4,10344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775529,2117529.00
06/18/2017 04:45,2,0.000,ALERT,213.29,301.47,60.007,1497775504,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,676999.1,676999.1,10378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775531,2117530.00
06/18/2017 04:45,2,0.000,ALERT,212.61,301.47,59.965,1497775504,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,987084.2,987084.2,10287,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775533,2117531.00
06/18/2017 04:45,2,0.000,ALERT,213.29,300.57,59.986,1497775504,"274151322000076","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,1052995.3,1052995.3,10281,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775534,2117532.00
06/18/2017 04:45,2,0.000,ALERT,213.06,301.77,59.996,1497775504,"201051344000868","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,733930.0,733930.0,10354,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775536,2117533.00
06/18/2017 04:45,2,0.000,ALERT,212.83,301.77,60.007,1497775504,"274151322000095","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,1042810.6,1042810.6,10295,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775538,2117534.00
06/18/2017 04:45,2,0.000,ALERT,212.61,300.87,60.002,1497775504,"201051344000988","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,649136.7,649136.7,10357,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775540,2117535.00
06/18/2017 04:45,2,0.000,ALERT,213.06,301.77,59.996,1497775504,"201051344001025","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,740730.7,740730.7,10359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775542,2117536.00
06/18/2017 04:45,2,0.000,ALERT,212.61,300.87,59.996,1497775504,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,745718.2,745718.2,10333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775543,2117537.00
06/18/2017 04:45,2,0.000,ALERT,213.29,300.87,60.002,1497775504,"201051344000853","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,746533.4,746533.4,10344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775545,2117538.00
06/18/2017 04:45,2,0.000,ALERT,213.51,302.37,59.996,1497775504,"201051344000685","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,740965.1,740965.1,10367,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775547,2117539.00
06/18/2017 04:45,2,0.000,ALERT,213.29,301.77,60.002,1497775504,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,737578.1,737578.1,10355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775549,2117540.00
06/18/2017 04:45,2,0.000,ALERT,213.51,302.37,60.049,1497775504,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,745598.7,745598.7,10344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775550,2117541.00
06/18/2017 04:45,2,0.000,ALERT,213.06,301.17,59.970,1497775504,"201051344000651","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,734133.3,734133.3,10352,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775552,2117542.00
06/18/2017 04:45,2,0.000,ALERT,212.16,299.97,59.991,1497775504,"274151322000088","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,946608.4,946608.4,10289,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775554,2117543.00
06/18/2017 04:45,2,0.000,ALERT,213.06,299.67,59.991,1497775504,"274151322000068","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,819721.0,819721.0,10560,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775556,2117544.00
06/18/2017 04:45,2,0.000,ALERT,212.83,301.77,59.981,1497775504,"201051344001135","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,729578.5,729578.5,10337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775558,2117545.00
06/18/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1497775504,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,748593.5,748593.5,10346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775560,2117546.00
06/18/2017 04:45,2,0.000,ALERT,213.29,301.77,59.991,1497775504,"201051344001203","219011344069620",0.00,16.00,0,299.97,305.38,0.0,0.0,0.000,738994.4,738994.4,10378,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775561,2117547.00
06/18/2017 04:45,2,0.000,ALERT,212.38,301.17,59.981,1497775504,"274151322000054","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,963665.7,963665.7,10274,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775563,2117548.00
06/18/2017 04:45,2,0.000,ALERT,213.06,300.57,59.959,1497775504,"201051344000867","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,732791.3,732791.3,10375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775565,2117549.00
06/18/2017 04:45,2,0.000,ALERT,213.29,302.07,59.975,1497775504,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,737425.3,737425.3,10369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497775567,2117550.00
06/18/2017 04:45,2,0.000,ALERT,212.83,301.47,59.996,1497775504,"201051344000900","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,754324.6,754324.6,10349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775568,2117551.00
06/18/2017 04:45,2,0.000,ALERT,213.29,300.87,59.975,1497775504,"201051344000648","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,742636.8,742636.8,10341,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775570,2117552.00
06/18/2017 04:45,2,0.000,ALERT,213.06,302.07,59.981,1497775504,"201051344000569","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,756443.1,756443.1,10323,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775572,2117553.00
06/18/2017 04:45,2,0.000,ALERT,213.06,301.77,59.975,1497775504,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,747011.3,747011.3,10347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775574,2117554.00
06/18/2017 04:45,2,0.000,ALERT,213.06,301.17,59.949,1497775504,"201051344001158","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,732052.6,732052.6,10352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775576,2117555.00
06/18/2017 04:45,2,0.000,ALERT,213.51,301.77,59.986,1497775504,"201051344000576","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,746586.4,746586.4,10350,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775577,2117556.00
06/18/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1497775504,"274151322000087","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,937255.3,937255.3,10440,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497775579,2117557.00
06/18/2017 05:00,2,0.000,ALERT,213.06,300.57,60.023,1497776403,"201051344000645","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,745549.3,745549.3,10338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497776405,2117558.00
06/18/2017 05:00,2,0.000,ALERT,212.16,299.97,59.991,1497776403,"274151322000085","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,959570.6,959570.6,10284,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497776407,2117559.00
06/18/2017 05:00,2,0.000,ALERT,213.29,300.57,59.970,1497776403,"201051344000633","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,732231.2,732231.2,10381,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776409,2117560.00
06/18/2017 05:00,2,0.000,ALERT,213.06,301.17,60.002,1497776403,"201051344000469","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,735455.5,735455.5,10350,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776410,2117561.00
06/18/2017 05:00,2,0.000,ALERT,212.83,301.77,60.028,1497776403,"201051344000646","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,730919.0,730919.0,10350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497776412,2117562.00
06/18/2017 05:00,2,0.000,ALERT,212.16,299.97,60.002,1497776403,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,997167.1,997167.1,10286,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776414,2117563.00
06/18/2017 05:00,2,0.000,ALERT,213.51,302.37,59.991,1497776403,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,743263.1,743263.1,10349,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776416,2117564.00
06/18/2017 05:00,2,0.000,ALERT,213.06,302.07,60.002,1497776403,"201051344001230","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,735601.0,735601.0,10358,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776418,2117565.00
06/18/2017 05:00,2,0.000,ALERT,213.74,302.98,60.002,1497776403,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,725025.4,725025.4,10341,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776419,2117566.00
06/18/2017 05:00,2,0.000,ALERT,213.06,302.37,60.012,1497776403,"201051344000955","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,744309.9,744309.9,10361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776421,2117567.00
06/18/2017 05:00,2,0.000,ALERT,212.16,299.97,59.996,1497776403,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,819228.5,819228.5,10546,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776423,2117568.00
06/18/2017 05:00,2,0.000,ALERT,212.83,301.77,59.996,1497776403,"201051344000579","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,753635.2,753635.2,10345,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497776425,2117569.00
06/18/2017 05:00,2,0.000,ALERT,213.06,302.68,60.007,1497776403,"201051344000890","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,738301.1,738301.1,10353,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776427,2117570.00
06/18/2017 05:00,2,0.000,ALERT,213.29,302.07,59.991,1497776403,"201051344000438","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,740957.4,740957.4,10346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776428,2117571.00
06/18/2017 05:00,2,0.000,ALERT,213.51,301.47,59.991,1497776403,"201051344000417","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,676999.1,676999.1,10380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776430,2117572.00
06/18/2017 05:00,2,0.000,ALERT,212.38,300.87,59.991,1497776403,"274151322000083","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,987084.2,987084.2,10289,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776432,2117573.00
06/18/2017 05:00,2,0.000,ALERT,213.06,300.27,59.996,1497776403,"274151322000076","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1052995.3,1052995.3,10283,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776434,2117574.00
06/18/2017 05:00,2,0.000,ALERT,212.83,301.77,59.996,1497776403,"201051344000868","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,733930.0,733930.0,10356,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497776436,2117575.00
06/18/2017 05:00,2,0.000,ALERT,212.38,301.47,60.023,1497776403,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1042810.6,1042810.6,10297,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776437,2117576.00
06/18/2017 05:00,2,0.000,ALERT,212.61,301.17,59.996,1497776403,"201051344000988","219011344069620",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,649136.7,649136.7,10359,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776439,2117577.00
06/18/2017 05:00,2,0.000,ALERT,213.06,301.47,59.991,1497776403,"201051344001025","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,740730.7,740730.7,10361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776441,2117578.00
06/18/2017 05:00,2,0.000,ALERT,212.83,301.47,59.996,1497776403,"201051344000458","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,745718.2,745718.2,10335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497776443,2117579.00
06/18/2017 05:00,2,0.000,ALERT,213.29,300.87,59.991,1497776403,"201051344000853","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,746533.4,746533.4,10346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497776445,2117580.00
06/18/2017 05:00,2,0.000,ALERT,213.29,302.07,59.986,1497776403,"201051344000685","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,740965.1,740965.1,10369,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776446,2117581.00
