ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 05:00,2,0.000,ALERT,213.29,301.47,59.981,1497776403,"201051344000917","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,737578.1,737578.1,10357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776448,2117582.00
06/18/2017 05:00,2,0.000,ALERT,213.51,302.37,59.970,1497776403,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,745598.7,745598.7,10346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776450,2117583.00
06/18/2017 05:00,2,0.000,ALERT,213.51,301.47,59.991,1497776403,"201051344000651","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,734133.3,734133.3,10354,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776452,2117584.00
06/18/2017 05:00,2,0.000,ALERT,211.70,300.57,59.981,1497776403,"274151322000088","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,946608.4,946608.4,10291,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776454,2117585.00
06/18/2017 05:00,2,0.000,ALERT,212.83,299.67,59.986,1497776403,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,819721.0,819721.0,10562,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776456,2117586.00
06/18/2017 05:00,2,0.000,ALERT,212.83,302.07,59.986,1497776403,"201051344001135","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,729578.5,729578.5,10339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776457,2117587.00
06/18/2017 05:00,2,0.000,ALERT,212.61,301.77,59.991,1497776403,"201051344000594","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,748593.5,748593.5,10348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776459,2117588.00
06/18/2017 05:00,2,0.000,ALERT,213.29,301.77,60.018,1497776403,"201051344001203","219011344069620",0.00,15.80,0,299.97,305.38,0.0,0.0,0.000,738994.4,738994.4,10380,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776461,2117589.00
06/18/2017 05:00,2,0.000,ALERT,212.16,300.57,59.981,1497776403,"274151322000054","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,963665.7,963665.7,10276,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776463,2117590.00
06/18/2017 05:00,2,0.000,ALERT,213.06,300.87,59.954,1497776403,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,732791.3,732791.3,10377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497776464,2117591.00
06/18/2017 05:00,2,0.000,ALERT,213.06,301.77,60.018,1497776403,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,737425.3,737425.3,10371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776466,2117592.00
06/18/2017 05:00,2,0.000,ALERT,212.83,301.17,59.986,1497776403,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,754324.6,754324.6,10351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776468,2117593.00
06/18/2017 05:00,2,0.000,ALERT,213.06,300.57,59.996,1497776403,"201051344000648","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,742636.8,742636.8,10343,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776470,2117594.00
06/18/2017 05:00,2,0.000,ALERT,212.83,301.77,59.991,1497776403,"201051344000569","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,756443.1,756443.1,10325,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776472,2117595.00
06/18/2017 05:00,2,0.000,ALERT,212.83,301.17,59.959,1497776403,"201051344000983","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,747011.3,747011.3,10349,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776473,2117596.00
06/18/2017 05:00,2,0.000,ALERT,212.83,300.87,59.986,1497776403,"201051344001158","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,732052.6,732052.6,10354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776475,2117597.00
06/18/2017 05:00,2,0.000,ALERT,213.06,301.17,59.986,1497776403,"201051344000576","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,746586.4,746586.4,10352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776477,2117598.00
06/18/2017 05:00,2,0.000,ALERT,212.38,299.97,59.986,1497776403,"274151322000087","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,937255.3,937255.3,10442,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497776479,2117599.00
06/18/2017 05:15,2,0.000,ALERT,213.29,301.17,59.959,1497777303,"201051344000645","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,745549.3,745549.3,10340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777305,2117600.00
06/18/2017 05:15,2,0.000,ALERT,212.61,300.87,59.965,1497777303,"274151322000085","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,959570.6,959570.6,10286,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777307,2117601.00
06/18/2017 05:15,2,0.000,ALERT,213.51,301.17,59.965,1497777303,"201051344000633","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,732231.2,732231.2,10383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777309,2117602.00
06/18/2017 05:15,2,0.000,ALERT,213.06,301.47,59.996,1497777303,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,735455.5,735455.5,10352,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777310,2117603.00
06/18/2017 05:15,2,0.000,ALERT,212.83,302.07,59.965,1497777303,"201051344000646","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,730919.0,730919.0,10352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777312,2117604.00
06/18/2017 05:15,2,0.000,ALERT,212.61,301.47,59.954,1497777303,"274151322000052","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,997167.1,997167.1,10288,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777314,2117605.00
06/18/2017 05:15,2,0.000,ALERT,213.29,302.07,59.996,1497777303,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,743263.1,743263.1,10351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777316,2117606.00
06/18/2017 05:15,2,0.000,ALERT,213.06,302.07,59.959,1497777303,"201051344001230","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,735601.0,735601.0,10360,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777318,2117607.00
06/18/2017 05:15,2,0.000,ALERT,213.51,302.98,59.970,1497777303,"201051344000582","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,725025.4,725025.4,10343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777320,2117608.00
06/18/2017 05:15,2,0.000,ALERT,212.61,302.07,59.965,1497777303,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,744309.9,744309.9,10363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777321,2117609.00
06/18/2017 05:15,2,0.000,ALERT,212.61,300.27,59.959,1497777303,"274151322000094","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,819228.5,819228.5,10548,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777323,2117610.00
06/18/2017 05:15,2,0.000,ALERT,213.06,302.07,60.007,1497777303,"201051344000579","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,753635.2,753635.2,10347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777325,2117611.00
06/18/2017 05:15,2,0.000,ALERT,213.06,302.68,59.970,1497777303,"201051344000890","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,738301.1,738301.1,10355,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777327,2117612.00
06/18/2017 05:15,2,0.000,ALERT,213.29,302.07,59.965,1497777303,"201051344000438","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,740957.4,740957.4,10348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777329,2117613.00
06/18/2017 05:15,2,0.000,ALERT,213.29,301.77,59.970,1497777303,"201051344000417","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,676999.1,676999.1,10382,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777330,2117614.00
06/18/2017 05:15,2,0.000,ALERT,212.83,301.17,59.970,1497777303,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,987084.2,987084.2,10291,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777332,2117615.00
06/18/2017 05:15,2,0.000,ALERT,213.29,300.87,59.959,1497777303,"274151322000076","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1052995.3,1052995.3,10285,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777334,2117616.00
06/18/2017 05:15,2,0.000,ALERT,213.06,302.37,59.986,1497777303,"201051344000868","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,733930.0,733930.0,10358,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777336,2117617.00
06/18/2017 05:15,2,0.000,ALERT,212.83,301.77,59.965,1497777303,"274151322000095","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,1042810.6,1042810.6,10299,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777338,2117618.00
06/18/2017 05:15,2,0.000,ALERT,212.83,301.47,60.012,1497777303,"201051344000988","219011344069620",0.00,15.80,0,296.66,302.98,0.0,0.0,0.000,649136.7,649136.7,10361,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777339,2117619.00
06/18/2017 05:15,2,0.000,ALERT,212.83,301.17,59.959,1497777303,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,740730.7,740730.7,10363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777341,2117620.00
06/18/2017 05:15,2,0.000,ALERT,212.83,301.47,59.996,1497777303,"201051344000458","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,745718.2,745718.2,10337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777343,2117621.00
06/18/2017 05:15,2,0.000,ALERT,213.51,301.47,59.970,1497777303,"201051344000853","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,746533.4,746533.4,10348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777345,2117622.00
06/18/2017 05:15,2,0.000,ALERT,213.51,302.07,59.933,1497777303,"201051344000685","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,740965.1,740965.1,10371,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777347,2117623.00
06/18/2017 05:15,2,0.000,ALERT,213.06,301.47,59.981,1497777303,"201051344000917","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,737578.1,737578.1,10359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777348,2117624.00
06/18/2017 05:15,2,0.000,ALERT,213.06,302.07,59.970,1497777303,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,745598.7,745598.7,10348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777350,2117625.00
06/18/2017 05:15,2,0.000,ALERT,213.29,301.47,59.965,1497777303,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,734133.3,734133.3,10356,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777352,2117626.00
06/18/2017 05:15,2,0.000,ALERT,212.38,300.87,59.965,1497777303,"274151322000088","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,946608.4,946608.4,10293,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777354,2117627.00
06/18/2017 05:15,2,0.000,ALERT,213.51,299.97,59.991,1497777303,"274151322000068","219011344069620",0.00,17.30,0,298.47,301.47,0.0,0.0,0.000,819721.0,819721.0,10564,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777355,2117628.00
06/18/2017 05:15,2,0.000,ALERT,212.83,301.77,60.018,1497777303,"201051344001135","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,729578.5,729578.5,10341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777357,2117629.00
06/18/2017 05:15,2,0.000,ALERT,212.83,302.37,59.975,1497777303,"201051344000594","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,748593.5,748593.5,10350,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777359,2117630.00
06/18/2017 05:15,2,0.000,ALERT,213.29,301.77,59.970,1497777303,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,738994.4,738994.4,10382,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777361,2117631.00
06/18/2017 05:15,2,0.000,ALERT,212.38,301.47,59.981,1497777303,"274151322000054","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,963665.7,963665.7,10278,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777363,2117632.00
06/18/2017 05:15,2,0.000,ALERT,213.29,301.47,59.970,1497777303,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,732791.3,732791.3,10379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777364,2117633.00
06/18/2017 05:15,2,0.000,ALERT,213.06,301.77,59.965,1497777303,"201051344001093","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,737425.3,737425.3,10373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777366,2117634.00
06/18/2017 05:15,2,0.000,ALERT,213.06,301.77,60.012,1497777303,"201051344000900","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,754324.6,754324.6,10353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777368,2117635.00
06/18/2017 05:15,2,0.000,ALERT,213.51,301.17,59.970,1497777303,"201051344000648","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,742636.8,742636.8,10345,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777370,2117636.00
06/18/2017 05:15,2,0.000,ALERT,213.29,302.37,59.975,1497777303,"201051344000569","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,756443.1,756443.1,10327,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777372,2117637.00
06/18/2017 05:15,2,0.000,ALERT,213.06,301.77,59.944,1497777303,"201051344000983","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,747011.3,747011.3,10351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497777373,2117638.00
06/18/2017 05:15,2,0.000,ALERT,213.06,300.87,59.949,1497777303,"201051344001158","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,732052.6,732052.6,10356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777375,2117639.00
06/18/2017 05:15,2,0.000,ALERT,213.29,301.77,59.975,1497777303,"201051344000576","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,746586.4,746586.4,10354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777377,2117640.00
06/18/2017 05:15,2,0.000,ALERT,212.61,299.67,59.965,1497777303,"274151322000087","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,937255.3,937255.3,10444,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497777379,2117641.00
06/18/2017 05:30,2,0.000,ALERT,213.29,301.17,59.991,1497778203,"201051344000645","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,745549.3,745549.3,10342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778205,2117642.00
06/18/2017 05:30,2,0.000,ALERT,212.61,300.27,59.991,1497778203,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,959570.6,959570.6,10288,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778207,2117643.00
06/18/2017 05:30,2,0.000,ALERT,213.29,300.87,60.002,1497778203,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,732231.2,732231.2,10385,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778209,2117644.00
06/18/2017 05:30,2,0.000,ALERT,213.06,301.17,59.996,1497778203,"201051344000469","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,735455.5,735455.5,10354,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778211,2117645.00
06/18/2017 05:30,2,0.000,ALERT,212.83,302.07,59.996,1497778203,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,730919.0,730919.0,10354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778212,2117646.00
06/18/2017 05:30,2,0.000,ALERT,212.38,301.17,59.991,1497778203,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,997167.1,997167.1,10290,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778214,2117647.00
06/18/2017 05:30,2,0.000,ALERT,213.29,302.37,59.996,1497778203,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,743263.1,743263.1,10353,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778216,2117648.00
06/18/2017 05:30,2,0.000,ALERT,212.83,302.07,59.996,1497778203,"201051344001230","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,735601.0,735601.0,10362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778218,2117649.00
06/18/2017 05:30,2,0.000,ALERT,213.51,302.68,60.002,1497778203,"201051344000582","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,725025.4,725025.4,10345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778219,2117650.00
06/18/2017 05:30,2,0.000,ALERT,212.61,302.07,60.023,1497778203,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,744309.9,744309.9,10365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778221,2117651.00
06/18/2017 05:30,2,0.000,ALERT,212.61,299.67,59.996,1497778203,"274151322000094","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,819228.5,819228.5,10550,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778223,2117652.00
06/18/2017 05:30,2,0.000,ALERT,213.06,302.07,60.007,1497778203,"201051344000579","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,753635.2,753635.2,10349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778225,2117653.00
06/18/2017 05:30,2,0.000,ALERT,213.06,302.68,60.007,1497778203,"201051344000890","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,738301.1,738301.1,10357,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778227,2117654.00
06/18/2017 05:30,2,0.000,ALERT,213.29,302.07,59.975,1497778203,"201051344000438","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,740957.4,740957.4,10350,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778228,2117655.00
06/18/2017 05:30,2,0.000,ALERT,213.29,301.47,60.002,1497778203,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,676999.1,676999.1,10384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778230,2117656.00
06/18/2017 05:30,2,0.000,ALERT,212.61,300.87,60.002,1497778203,"274151322000083","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,987084.2,987084.2,10293,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778232,2117657.00
06/18/2017 05:30,2,0.000,ALERT,212.83,299.97,60.007,1497778203,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,1052995.3,1052995.3,10287,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778234,2117658.00
06/18/2017 05:30,2,0.000,ALERT,212.83,301.77,60.007,1497778203,"201051344000868","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,733930.0,733930.0,10360,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778236,2117659.00
06/18/2017 05:30,2,0.000,ALERT,212.16,301.17,59.996,1497778203,"274151322000095","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,1042810.6,1042810.6,10301,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778238,2117660.00
06/18/2017 05:30,2,0.000,ALERT,212.83,301.17,59.970,1497778203,"201051344000988","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,649136.7,649136.7,10363,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778239,2117661.00
06/18/2017 05:30,2,0.000,ALERT,213.06,301.47,59.996,1497778203,"201051344001025","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,740730.7,740730.7,10365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778241,2117662.00
06/18/2017 05:30,2,0.000,ALERT,212.61,301.17,59.996,1497778203,"201051344000458","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,745718.2,745718.2,10339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778243,2117663.00
06/18/2017 05:30,2,0.000,ALERT,213.51,301.17,59.996,1497778203,"201051344000853","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,746533.4,746533.4,10350,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778245,2117664.00
06/18/2017 05:30,2,0.000,ALERT,213.51,302.37,60.002,1497778203,"201051344000685","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,740965.1,740965.1,10373,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778247,2117665.00
06/18/2017 05:30,2,0.000,ALERT,213.29,301.77,60.002,1497778203,"201051344000917","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,737578.1,737578.1,10361,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778248,2117666.00
06/18/2017 05:30,2,0.000,ALERT,213.51,302.68,59.996,1497778203,"201051344001145","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,745598.7,745598.7,10350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778250,2117667.00
06/18/2017 05:30,2,0.000,ALERT,213.29,301.77,59.981,1497778203,"201051344000651","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,734133.3,734133.3,10358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778252,2117668.00
06/18/2017 05:30,2,0.000,ALERT,211.93,300.87,60.007,1497778203,"274151322000088","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,946608.4,946608.4,10295,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778254,2117669.00
06/18/2017 05:30,2,0.000,ALERT,213.06,299.97,59.986,1497778203,"274151322000068","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,819721.0,819721.0,10566,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778255,2117670.00
06/18/2017 05:30,2,0.000,ALERT,212.61,301.77,59.986,1497778203,"201051344001135","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,729578.5,729578.5,10343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778257,2117671.00
06/18/2017 05:30,2,0.000,ALERT,212.61,302.07,59.996,1497778203,"201051344000594","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,748593.5,748593.5,10352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778259,2117672.00
06/18/2017 05:30,2,0.000,ALERT,213.06,301.77,59.944,1497778203,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,738994.4,738994.4,10384,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778261,2117673.00
06/18/2017 05:30,2,0.000,ALERT,212.16,300.87,59.954,1497778203,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,963665.7,963665.7,10280,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778263,2117674.00
06/18/2017 05:30,2,0.000,ALERT,213.06,300.87,59.996,1497778203,"201051344000867","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,732791.3,732791.3,10381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778264,2117675.00
06/18/2017 05:30,2,0.000,ALERT,213.06,302.07,59.986,1497778203,"201051344001093","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,737425.3,737425.3,10375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778266,2117676.00
06/18/2017 05:30,2,0.000,ALERT,212.83,301.47,60.012,1497778203,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,754324.6,754324.6,10355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778268,2117677.00
06/18/2017 05:30,2,0.000,ALERT,213.29,301.17,59.991,1497778203,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,742636.8,742636.8,10347,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778270,2117678.00
06/18/2017 05:30,2,0.000,ALERT,213.06,302.07,60.023,1497778203,"201051344000569","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,756443.1,756443.1,10329,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778272,2117679.00
06/18/2017 05:30,2,0.000,ALERT,213.29,302.07,59.975,1497778203,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,747011.3,747011.3,10353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778273,2117680.00
06/18/2017 05:30,2,0.000,ALERT,213.06,301.17,60.023,1497778203,"201051344001158","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,732052.6,732052.6,10358,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497778275,2117681.00
06/18/2017 05:30,2,0.000,ALERT,213.29,302.07,59.996,1497778203,"201051344000576","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,746586.4,746586.4,10356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778277,2117682.00
06/18/2017 05:30,2,0.000,ALERT,212.61,300.27,60.002,1497778203,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,937255.3,937255.3,10446,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497778279,2117683.00
06/18/2017 05:45,2,0.000,ALERT,213.51,301.47,59.981,1497779103,"201051344000645","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,745549.3,745549.3,10344,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779105,2117684.00
06/18/2017 05:45,2,0.000,ALERT,212.83,300.87,59.986,1497779103,"274151322000085","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,959570.6,959570.6,10290,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779107,2117685.00
06/18/2017 05:45,2,0.000,ALERT,213.74,301.47,59.996,1497779103,"201051344000633","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,732231.2,732231.2,10387,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779109,2117686.00
06/18/2017 05:45,2,0.000,ALERT,213.29,301.47,59.991,1497779103,"201051344000469","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,735455.5,735455.5,10356,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779111,2117687.00
06/18/2017 05:45,2,0.000,ALERT,213.06,302.37,59.991,1497779103,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,730919.0,730919.0,10356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779113,2117688.00
06/18/2017 05:45,2,0.000,ALERT,212.38,300.27,59.981,1497779103,"274151322000052","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,997167.1,997167.1,10292,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779115,2117689.00
06/18/2017 05:45,2,0.000,ALERT,213.29,302.37,59.996,1497779103,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,743263.1,743263.1,10355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779116,2117690.00
06/18/2017 05:45,2,0.000,ALERT,213.06,302.68,59.991,1497779103,"201051344001230","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,735601.0,735601.0,10364,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779118,2117691.00
06/18/2017 05:45,2,0.000,ALERT,213.96,303.58,59.981,1497779103,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,725025.4,725025.4,10347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779120,2117692.00
06/18/2017 05:45,2,0.000,ALERT,213.06,302.68,59.986,1497779103,"201051344000955","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,744309.9,744309.9,10367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779122,2117693.00
06/18/2017 05:45,2,0.000,ALERT,212.83,299.97,59.981,1497779103,"274151322000094","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,819228.5,819228.5,10552,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779124,2117694.00
06/18/2017 05:45,2,0.000,ALERT,213.06,302.07,59.986,1497779103,"201051344000579","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,753635.2,753635.2,10351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779125,2117695.00
06/18/2017 05:45,2,0.000,ALERT,213.51,303.28,59.981,1497779103,"201051344000890","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,738301.1,738301.1,10359,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779127,2117696.00
06/18/2017 05:45,2,0.000,ALERT,213.74,302.68,59.986,1497779103,"201051344000438","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,740957.4,740957.4,10352,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779129,2117697.00
06/18/2017 05:45,2,0.000,ALERT,213.74,302.07,59.986,1497779103,"201051344000417","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,676999.1,676999.1,10386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779131,2117698.00
06/18/2017 05:45,2,0.000,ALERT,212.61,300.87,59.991,1497779103,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,987084.2,987084.2,10295,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779132,2117699.00
06/18/2017 05:45,2,0.000,ALERT,213.29,301.17,59.975,1497779103,"274151322000076","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,1052995.3,1052995.3,10289,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779134,2117700.00
06/18/2017 05:45,2,0.000,ALERT,213.06,302.07,59.975,1497779103,"201051344000868","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,733930.0,733930.0,10362,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779136,2117701.00
06/18/2017 05:45,2,0.000,ALERT,212.61,302.07,59.975,1497779103,"274151322000095","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,1042810.6,1042810.6,10303,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779138,2117702.00
06/18/2017 05:45,2,0.000,ALERT,213.06,301.77,59.975,1497779103,"201051344000988","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,649136.7,649136.7,10365,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779140,2117703.00
06/18/2017 05:45,2,0.000,ALERT,213.29,302.07,59.981,1497779103,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,740730.7,740730.7,10367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779141,2117704.00
06/18/2017 05:45,2,0.000,ALERT,213.06,302.07,59.986,1497779103,"201051344000458","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,745718.2,745718.2,10341,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779143,2117705.00
06/18/2017 05:45,2,0.000,ALERT,213.74,301.47,59.975,1497779103,"201051344000853","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,746533.4,746533.4,10352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779145,2117706.00
06/18/2017 05:45,2,0.000,ALERT,213.74,302.37,59.970,1497779103,"201051344000685","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,740965.1,740965.1,10375,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779147,2117707.00
06/18/2017 05:45,2,0.000,ALERT,213.51,301.77,59.975,1497779103,"201051344000917","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,737578.1,737578.1,10363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779149,2117708.00
06/18/2017 05:45,2,0.000,ALERT,213.74,302.68,59.996,1497779103,"201051344001145","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,745598.7,745598.7,10352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779150,2117709.00
06/18/2017 05:45,2,0.000,ALERT,213.51,301.77,59.970,1497779103,"201051344000651","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,734133.3,734133.3,10360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779152,2117710.00
06/18/2017 05:45,2,0.000,ALERT,212.16,300.87,59.970,1497779103,"274151322000088","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,946608.4,946608.4,10297,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779154,2117711.00
06/18/2017 05:45,2,0.000,ALERT,213.29,300.27,59.965,1497779103,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,819721.0,819721.0,10568,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779156,2117712.00
06/18/2017 05:45,2,0.000,ALERT,213.06,302.37,59.965,1497779103,"201051344001135","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,729578.5,729578.5,10345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779158,2117713.00
06/18/2017 05:45,2,0.000,ALERT,212.83,302.37,59.965,1497779103,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,748593.5,748593.5,10354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779160,2117714.00
06/18/2017 05:45,2,0.000,ALERT,213.51,302.07,59.965,1497779103,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.68,0.0,0.0,0.000,738994.4,738994.4,10386,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779162,2117715.00
06/18/2017 05:45,2,0.000,ALERT,212.38,300.57,59.933,1497779103,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,963665.7,963665.7,10282,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779164,2117716.00
06/18/2017 05:45,2,0.000,ALERT,213.29,300.87,59.965,1497779103,"201051344000867","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,732791.3,732791.3,10383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779165,2117717.00
06/18/2017 05:45,2,0.000,ALERT,213.29,302.07,59.959,1497779103,"201051344001093","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,737425.3,737425.3,10377,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779167,2117718.00
06/18/2017 05:45,2,0.000,ALERT,212.83,301.47,59.965,1497779103,"201051344000900","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,754324.6,754324.6,10357,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497779169,2117719.00
06/18/2017 05:45,2,0.000,ALERT,213.29,300.87,59.965,1497779103,"201051344000648","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,742636.8,742636.8,10349,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779171,2117720.00
06/18/2017 05:45,2,0.000,ALERT,213.06,302.07,59.965,1497779103,"201051344000569","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,756443.1,756443.1,10331,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779172,2117721.00
06/18/2017 05:45,2,0.000,ALERT,213.06,301.77,59.975,1497779103,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,747011.3,747011.3,10355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779174,2117722.00
06/18/2017 05:45,2,0.000,ALERT,213.06,301.17,59.970,1497779103,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,732052.6,732052.6,10360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779176,2117723.00
06/18/2017 05:45,2,0.000,ALERT,213.51,301.77,59.965,1497779103,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,746586.4,746586.4,10358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779178,2117724.00
06/18/2017 05:45,2,0.000,ALERT,212.83,300.27,59.970,1497779103,"274151322000087","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,937255.3,937255.3,10448,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497779180,2117725.00
