ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 06:00,2,0.000,ALERT,213.51,301.47,60.007,1497780003,"201051344000645","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,745549.3,745549.3,10346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780005,2117726.00
06/18/2017 06:00,2,0.000,ALERT,212.61,300.57,59.933,1497780003,"274151322000085","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,959570.6,959570.6,10292,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780007,2117727.00
06/18/2017 06:00,2,0.000,ALERT,213.51,300.87,59.954,1497780003,"201051344000633","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,732231.2,732231.2,10389,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780009,2117728.00
06/18/2017 06:00,2,0.000,ALERT,213.06,301.17,59.975,1497780003,"201051344000469","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,735455.5,735455.5,10358,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780011,2117729.00
06/18/2017 06:00,2,0.000,ALERT,212.61,301.77,59.965,1497780003,"201051344000646","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,730919.0,730919.0,10358,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780013,2117730.00
06/18/2017 06:00,2,0.000,ALERT,212.61,301.47,59.954,1497780003,"274151322000052","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,997167.1,997167.1,10294,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780015,2117731.00
06/18/2017 06:00,2,0.000,ALERT,213.29,302.37,59.975,1497780003,"201051344000585","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,743263.1,743263.1,10357,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780017,2117732.00
06/18/2017 06:00,2,0.000,ALERT,213.29,302.68,59.965,1497780003,"201051344001230","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,735601.0,735601.0,10366,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780018,2117733.00
06/18/2017 06:00,2,0.000,ALERT,213.74,303.28,59.965,1497780003,"201051344000582","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,725025.4,725025.4,10349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780020,2117734.00
06/18/2017 06:00,2,0.000,ALERT,212.61,302.07,59.954,1497780003,"201051344000955","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,744309.9,744309.9,10369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780022,2117735.00
06/18/2017 06:00,2,0.000,ALERT,212.61,299.97,59.944,1497780003,"274151322000094","219011344069620",0.00,16.00,0,298.77,301.77,0.0,0.0,0.000,819228.5,819228.5,10554,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780024,2117736.00
06/18/2017 06:00,2,0.000,ALERT,213.29,302.68,59.970,1497780003,"201051344000579","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,753635.2,753635.2,10353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780026,2117737.00
06/18/2017 06:00,2,0.000,ALERT,213.06,302.68,59.975,1497780003,"201051344000890","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,738301.1,738301.1,10361,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780027,2117738.00
06/18/2017 06:00,2,0.000,ALERT,213.29,302.07,59.965,1497780003,"201051344000438","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,740957.4,740957.4,10354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780029,2117739.00
06/18/2017 06:00,2,0.000,ALERT,213.29,301.47,59.959,1497780003,"201051344000417","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,676999.1,676999.1,10388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780031,2117740.00
06/18/2017 06:00,2,0.000,ALERT,212.38,300.87,59.954,1497780003,"274151322000083","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,987084.2,987084.2,10297,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780033,2117741.00
06/18/2017 06:00,2,0.000,ALERT,213.29,300.87,59.949,1497780003,"274151322000076","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1052995.3,1052995.3,10291,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780035,2117742.00
06/18/2017 06:00,2,0.000,ALERT,213.06,302.07,59.954,1497780003,"201051344000868","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,733930.0,733930.0,10364,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780037,2117743.00
06/18/2017 06:00,2,0.000,ALERT,212.83,302.07,59.949,1497780003,"274151322000095","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,1042810.6,1042810.6,10305,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780038,2117744.00
06/18/2017 06:00,2,0.000,ALERT,213.06,301.77,59.965,1497780003,"201051344000988","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,649136.7,649136.7,10367,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780040,2117745.00
06/18/2017 06:00,2,0.000,ALERT,213.06,301.47,59.954,1497780003,"201051344001025","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,740730.7,740730.7,10369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780042,2117746.00
06/18/2017 06:00,2,0.000,ALERT,213.06,301.77,59.996,1497780003,"201051344000458","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,745718.2,745718.2,10343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780044,2117747.00
06/18/2017 06:00,2,0.000,ALERT,213.74,302.07,59.944,1497780003,"201051344000853","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,746533.4,746533.4,10354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780046,2117748.00
06/18/2017 06:00,2,0.000,ALERT,213.51,302.37,59.954,1497780003,"201051344000685","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,740965.1,740965.1,10377,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780047,2117749.00
06/18/2017 06:00,2,0.000,ALERT,213.29,301.77,59.933,1497780003,"201051344000917","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,737578.1,737578.1,10365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780049,2117750.00
06/18/2017 06:00,2,0.000,ALERT,213.51,302.68,59.954,1497780003,"201051344001145","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,745598.7,745598.7,10354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780051,2117751.00
06/18/2017 06:00,2,0.000,ALERT,213.51,301.77,59.965,1497780003,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,734133.3,734133.3,10362,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780053,2117752.00
06/18/2017 06:00,2,0.000,ALERT,212.16,301.17,59.954,1497780003,"274151322000088","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,946608.4,946608.4,10299,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780054,2117753.00
06/18/2017 06:00,2,0.000,ALERT,213.06,299.97,59.954,1497780003,"274151322000068","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,819721.0,819721.0,10570,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780056,2117754.00
06/18/2017 06:00,2,0.000,ALERT,212.83,302.07,59.965,1497780003,"201051344001135","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,729578.5,729578.5,10347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780058,2117755.00
06/18/2017 06:00,2,0.000,ALERT,212.83,302.37,59.949,1497780003,"201051344000594","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,748593.5,748593.5,10356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780060,2117756.00
06/18/2017 06:00,2,0.000,ALERT,213.29,301.47,59.959,1497780003,"201051344001203","219011344069620",0.00,15.30,0,300.57,305.68,0.0,0.0,0.000,738994.4,738994.4,10388,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780062,2117757.00
06/18/2017 06:00,2,0.000,ALERT,212.38,301.17,59.901,1497780003,"274151322000054","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,963665.7,963665.7,10284,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780063,2117758.00
06/18/2017 06:00,2,0.000,ALERT,213.29,301.47,59.949,1497780003,"201051344000867","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,732791.3,732791.3,10385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780065,2117759.00
06/18/2017 06:00,2,0.000,ALERT,213.06,301.77,59.907,1497780003,"201051344001093","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,737425.3,737425.3,10379,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780067,2117760.00
06/18/2017 06:00,2,0.000,ALERT,213.06,302.07,59.991,1497780003,"201051344000900","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,754324.6,754324.6,10359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780069,2117761.00
06/18/2017 06:00,2,0.000,ALERT,213.51,301.17,59.949,1497780003,"201051344000648","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,742636.8,742636.8,10351,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780071,2117762.00
06/18/2017 06:00,2,0.000,ALERT,213.29,302.68,59.938,1497780003,"201051344000569","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,756443.1,756443.1,10333,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780073,2117763.00
06/18/2017 06:00,2,0.000,ALERT,213.06,301.77,59.954,1497780003,"201051344000983","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,747011.3,747011.3,10357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780075,2117764.00
06/18/2017 06:00,2,0.000,ALERT,213.06,301.47,59.965,1497780003,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,732052.6,732052.6,10362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780077,2117765.00
06/18/2017 06:00,2,0.000,ALERT,213.51,301.77,59.949,1497780003,"201051344000576","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,746586.4,746586.4,10360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780078,2117766.00
06/18/2017 06:00,2,0.000,ALERT,212.83,299.97,59.959,1497780003,"274151322000087","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,937255.3,937255.3,10450,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780080,2117767.00
06/18/2017 06:15,2,0.000,ALERT,213.96,302.07,60.028,1497780903,"201051344000645","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,745549.3,745549.3,10348,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780905,2117768.00
06/18/2017 06:15,2,0.000,ALERT,213.06,301.47,59.975,1497780903,"274151322000085","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,959570.6,959570.6,10294,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780907,2117769.00
06/18/2017 06:15,2,0.000,ALERT,213.96,301.47,60.007,1497780903,"201051344000633","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,732231.2,732231.2,10391,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780909,2117770.00
06/18/2017 06:15,2,0.000,ALERT,213.51,301.47,59.954,1497780903,"201051344000469","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,735455.5,735455.5,10360,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780911,2117771.00
06/18/2017 06:15,2,0.000,ALERT,213.29,302.37,59.986,1497780903,"201051344000646","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,730919.0,730919.0,10360,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780913,2117772.00
06/18/2017 06:15,2,0.000,ALERT,212.61,301.77,59.981,1497780903,"274151322000052","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,997167.1,997167.1,10296,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780914,2117773.00
06/18/2017 06:15,2,0.000,ALERT,213.96,303.28,59.970,1497780903,"201051344000585","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,743263.1,743263.1,10359,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780916,2117774.00
06/18/2017 06:15,2,0.000,ALERT,213.74,303.58,59.981,1497780903,"201051344001230","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,735601.0,735601.0,10368,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780918,2117775.00
06/18/2017 06:15,2,0.000,ALERT,214.19,303.88,59.981,1497780903,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,725025.4,725025.4,10351,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780920,2117776.00
06/18/2017 06:15,2,0.000,ALERT,213.51,303.28,59.970,1497780903,"201051344000955","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,744309.9,744309.9,10371,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780922,2117777.00
06/18/2017 06:15,2,0.000,ALERT,213.06,301.17,59.986,1497780903,"274151322000094","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,819228.5,819228.5,10556,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780923,2117778.00
06/18/2017 06:15,2,0.000,ALERT,213.51,302.68,59.970,1497780903,"201051344000579","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,753635.2,753635.2,10355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780925,2117779.00
06/18/2017 06:15,2,0.000,ALERT,213.51,303.58,59.986,1497780903,"201051344000890","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,738301.1,738301.1,10363,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780927,2117780.00
06/18/2017 06:15,2,0.000,ALERT,213.96,302.98,59.965,1497780903,"201051344000438","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,740957.4,740957.4,10356,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780929,2117781.00
06/18/2017 06:15,2,0.000,ALERT,213.74,302.07,59.975,1497780903,"201051344000417","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,676999.1,676999.1,10390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780930,2117782.00
06/18/2017 06:15,2,0.000,ALERT,213.06,302.07,59.965,1497780903,"274151322000083","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,987084.2,987084.2,10299,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780932,2117783.00
06/18/2017 06:15,2,0.000,ALERT,213.74,301.47,59.981,1497780903,"274151322000076","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,1052995.3,1052995.3,10293,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780934,2117784.00
06/18/2017 06:15,2,0.000,ALERT,213.51,302.98,59.981,1497780903,"201051344000868","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,733930.0,733930.0,10366,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780936,2117785.00
06/18/2017 06:15,2,0.000,ALERT,213.06,302.68,59.975,1497780903,"274151322000095","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,1042810.6,1042810.6,10307,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780938,2117786.00
06/18/2017 06:15,2,0.000,ALERT,213.51,302.07,59.975,1497780903,"201051344000988","219011344069620",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,649136.7,649136.7,10369,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780940,2117787.00
06/18/2017 06:15,2,0.000,ALERT,213.74,302.37,59.981,1497780903,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,740730.7,740730.7,10371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780942,2117788.00
06/18/2017 06:15,2,0.000,ALERT,213.29,302.07,59.991,1497780903,"201051344000458","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,745718.2,745718.2,10345,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780943,2117789.00
06/18/2017 06:15,2,0.000,ALERT,214.19,302.37,59.975,1497780903,"201051344000853","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,746533.4,746533.4,10356,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780945,2117790.00
06/18/2017 06:15,2,0.000,ALERT,213.96,302.98,59.986,1497780903,"201051344000685","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,740965.1,740965.1,10379,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780947,2117791.00
06/18/2017 06:15,2,0.000,ALERT,213.74,302.68,59.996,1497780903,"201051344000917","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,737578.1,737578.1,10367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780949,2117792.00
06/18/2017 06:15,2,0.000,ALERT,213.96,303.28,59.986,1497780903,"201051344001145","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,745598.7,745598.7,10356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780951,2117793.00
06/18/2017 06:15,2,0.000,ALERT,213.74,302.37,59.981,1497780903,"201051344000651","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,734133.3,734133.3,10364,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780952,2117794.00
06/18/2017 06:15,2,0.000,ALERT,212.83,301.47,59.975,1497780903,"274151322000088","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,946608.4,946608.4,10301,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780954,2117795.00
06/18/2017 06:15,2,0.000,ALERT,213.51,300.87,59.970,1497780903,"274151322000068","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,819721.0,819721.0,10572,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780956,2117796.00
06/18/2017 06:15,2,0.000,ALERT,213.51,302.98,59.933,1497780903,"201051344001135","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,729578.5,729578.5,10349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780958,2117797.00
06/18/2017 06:15,2,0.000,ALERT,213.29,302.68,59.938,1497780903,"201051344000594","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,748593.5,748593.5,10358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780960,2117798.00
06/18/2017 06:15,2,0.000,ALERT,213.96,302.68,59.981,1497780903,"201051344001203","219011344069620",0.00,15.30,0,299.97,305.98,0.0,0.0,0.000,738994.4,738994.4,10390,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780961,2117799.00
06/18/2017 06:15,2,0.000,ALERT,212.83,301.47,59.965,1497780903,"274151322000054","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,963665.7,963665.7,10286,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780963,2117800.00
06/18/2017 06:15,2,0.000,ALERT,213.74,301.77,59.996,1497780903,"201051344000867","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,732791.3,732791.3,10387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780965,2117801.00
06/18/2017 06:15,2,0.000,ALERT,213.74,302.98,59.981,1497780903,"201051344001093","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,737425.3,737425.3,10381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780967,2117802.00
06/18/2017 06:15,2,0.000,ALERT,213.51,302.37,59.981,1497780903,"201051344000900","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,754324.6,754324.6,10361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780969,2117803.00
06/18/2017 06:15,2,0.000,ALERT,213.96,301.77,59.981,1497780903,"201051344000648","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,742636.8,742636.8,10353,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780971,2117804.00
06/18/2017 06:15,2,0.000,ALERT,213.51,302.68,59.975,1497780903,"201051344000569","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,756443.1,756443.1,10335,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780972,2117805.00
06/18/2017 06:15,2,0.000,ALERT,213.74,302.37,59.986,1497780903,"201051344000983","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,747011.3,747011.3,10359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780974,2117806.00
06/18/2017 06:15,2,0.000,ALERT,213.74,302.07,60.018,1497780903,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,732052.6,732052.6,10364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780976,2117807.00
06/18/2017 06:15,2,0.000,ALERT,213.96,302.68,60.002,1497780903,"201051344000576","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,746586.4,746586.4,10362,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497780978,2117808.00
06/18/2017 06:15,2,0.000,ALERT,213.06,300.87,59.970,1497780903,"274151322000087","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,937255.3,937255.3,10452,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497780980,2117809.00
06/18/2017 06:30,2,0.000,ALERT,213.74,301.77,60.007,1497781803,"201051344000645","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,745549.3,745549.3,10350,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781805,2117810.00
06/18/2017 06:30,2,0.021,ALERT,213.06,301.47,59.959,1497781803,"274151322000085","219011344069620",27.43,16.30,0,299.67,303.88,0.0,0.0,0.000,959570.6,959570.6,10296,0,0,0,L,1151911521,0,122.91,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1497781807,2117811.00
06/18/2017 06:30,2,0.000,ALERT,213.96,301.47,60.007,1497781803,"201051344000633","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,732231.2,732231.2,10393,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781809,2117812.00
06/18/2017 06:30,2,0.082,ALERT,213.51,301.77,59.965,1497781803,"201051344000469","219011344069620",27.91,14.70,0,299.07,303.58,2.4,0.3,0.000,735455.5,735455.5,10362,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1497781810,2117813.00
06/18/2017 06:30,2,0.000,ALERT,213.51,302.98,60.002,1497781803,"201051344000646","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,730919.0,730919.0,10362,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781812,2117814.00
06/18/2017 06:30,2,0.043,ALERT,212.61,302.07,59.959,1497781803,"274151322000052","219011344069620",27.51,16.30,0,299.37,303.88,0.0,0.0,0.000,997167.1,997167.1,10298,0,0,0,L,1151911521,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1497781814,2117815.00
06/18/2017 06:30,2,0.080,ALERT,213.74,303.28,59.970,1497781803,"201051344000585","219011344069620",28.21,15.50,0,300.57,304.48,2.3,0.3,0.000,743263.1,743263.1,10361,0,0,0,L,1122011218,0,121.78,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497781816,2117816.00
06/18/2017 06:30,2,0.000,ALERT,213.74,303.58,59.965,1497781803,"201051344001230","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,735601.0,735601.0,10370,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781818,2117817.00
06/18/2017 06:30,2,0.000,ALERT,214.41,304.18,59.970,1497781803,"201051344000582","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,725025.4,725025.4,10353,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497781820,2117818.00
06/18/2017 06:30,2,0.000,ALERT,213.51,303.28,59.965,1497781803,"201051344000955","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,744309.9,744309.9,10373,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497781821,2117819.00
06/18/2017 06:30,2,0.000,ALERT,213.06,311.69,59.965,1497781803,"274151322000094","219011344069620",37.61,15.80,0,299.37,356.78,0.0,0.0,0.000,819228.5,819228.5,10558,0,0,0,L,1151911521,0,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497781823,2117820.00
06/18/2017 06:30,2,0.096,ALERT,213.06,302.37,59.970,1497781803,"201051344000579","219011344069620",28.45,15.50,0,300.57,304.78,2.8,0.8,0.000,753635.2,753635.2,10357,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497781825,2117821.00
06/18/2017 06:30,2,0.000,ALERT,213.51,303.58,59.970,1497781803,"201051344000890","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,738301.1,738301.1,10365,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781827,2117822.00
06/18/2017 06:30,2,0.000,ALERT,213.74,303.28,59.975,1497781803,"201051344000438","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,740957.4,740957.4,10358,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781829,2117823.00
06/18/2017 06:30,2,0.000,ALERT,213.96,302.68,59.981,1497781803,"201051344000417","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,676999.1,676999.1,10392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497781830,2117824.00
06/18/2017 06:30,2,0.020,ALERT,213.06,301.77,59.975,1497781803,"274151322000083","219011344069620",27.47,16.00,0,299.97,304.18,0.0,0.0,0.000,987084.2,987084.2,10301,0,0,0,L,1151911521,0,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1497781832,2117825.00
06/18/2017 06:30,2,0.018,ALERT,213.74,301.77,59.981,1497781803,"274151322000076","219011344069620",28.21,16.00,0,299.67,303.88,0.0,0.0,0.000,1052995.3,1052995.3,10295,0,0,0,L,1151911521,0,122.91,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1497781834,2117826.00
06/18/2017 06:30,2,0.074,ALERT,213.29,302.37,60.012,1497781803,"201051344000868","219011344069620",28.05,15.00,0,300.87,304.78,2.1,0.2,0.000,733930.0,733930.0,10368,0,0,0,L,1122011218,0,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1497781836,2117827.00
06/18/2017 06:30,2,0.012,ALERT,213.29,302.98,59.975,1497781803,"274151322000095","219011344069620",27.61,15.80,0,300.87,304.48,0.0,0.0,0.000,1042810.6,1042810.6,10309,0,0,0,L,1151911521,0,123.14,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1497781838,2117828.00
06/18/2017 06:30,2,0.000,ALERT,213.06,302.07,59.991,1497781803,"201051344000988","219011344069620",0.00,15.50,0,297.87,303.88,0.0,0.0,0.000,649136.7,649136.7,10371,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781839,2117829.00
06/18/2017 06:30,2,0.000,ALERT,213.74,302.98,59.970,1497781803,"201051344001025","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,740730.7,740730.7,10373,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781841,2117830.00
06/18/2017 06:30,2,0.000,ALERT,213.29,302.07,59.991,1497781803,"201051344000458","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,745718.2,745718.2,10347,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781843,2117831.00
06/18/2017 06:30,2,0.061,ALERT,213.96,302.07,59.981,1497781803,"201051344000853","219011344069620",28.49,14.70,0,300.27,304.18,1.8,0.0,0.000,746533.4,746533.4,10358,0,0,0,L,1122011218,0,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497781845,2117832.00
06/18/2017 06:30,2,0.049,ALERT,214.19,303.28,59.975,1497781803,"201051344000685","219011344069620",28.17,15.30,0,301.17,304.78,1.4,0.0,0.000,740965.1,740965.1,10381,0,0,0,L,1122011218,0,123.14,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497781847,2117833.00
06/18/2017 06:30,2,0.000,ALERT,213.96,302.98,59.986,1497781803,"201051344000917","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,737578.1,737578.1,10369,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781848,2117834.00
06/18/2017 06:30,2,0.000,ALERT,213.96,303.58,59.975,1497781803,"201051344001145","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,745598.7,745598.7,10358,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781850,2117835.00
06/18/2017 06:30,2,0.070,ALERT,213.96,302.68,59.970,1497781803,"201051344000651","219011344069620",28.17,14.70,0,300.57,304.48,2.0,0.1,0.000,734133.3,734133.3,10366,0,0,0,L,1122011218,0,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497781852,2117836.00
06/18/2017 06:30,2,0.008,ALERT,212.83,301.47,59.975,1497781803,"274151322000088","219011344069620",26.34,16.30,0,299.67,303.58,0.0,0.0,0.000,946608.4,946608.4,10303,0,0,0,L,1151911521,0,122.68,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1497781854,2117837.00
06/18/2017 06:30,2,0.010,ALERT,213.74,345.36,59.975,1497781803,"274151322000068","219011344069620",38.15,16.70,0,299.07,363.69,0.0,0.0,0.000,819721.0,819721.0,10574,0,0,0,L,1151911521,0,122.91,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1497781856,2117838.00
06/18/2017 06:30,2,0.000,ALERT,213.51,303.58,59.975,1497781803,"201051344001135","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,729578.5,729578.5,10351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781858,2117839.00
06/18/2017 06:30,2,0.072,ALERT,213.06,302.68,59.975,1497781803,"201051344000594","219011344069620",28.61,15.30,0,299.67,304.48,2.1,0.2,0.000,748593.5,748593.5,10360,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497781860,2117840.00
06/18/2017 06:30,2,0.000,ALERT,213.96,303.28,60.002,1497781803,"201051344001203","219011344069620",0.00,15.30,0,301.17,306.28,0.0,0.0,0.000,738994.4,738994.4,10392,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781861,2117841.00
06/18/2017 06:30,2,0.016,ALERT,213.06,301.77,59.975,1497781803,"274151322000054","219011344069620",27.61,16.70,0,299.67,304.18,0.0,0.0,0.000,963665.7,963665.7,10288,0,0,0,L,1151911521,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1497781863,2117842.00
06/18/2017 06:30,2,0.070,ALERT,213.51,301.77,59.975,1497781803,"201051344000867","219011344069620",27.99,15.50,0,299.67,304.48,2.0,0.0,0.000,732791.3,732791.3,10389,0,0,0,L,1122011218,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1497781865,2117843.00
06/18/2017 06:30,2,0.000,ALERT,213.74,303.28,59.975,1497781803,"201051344001093","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,737425.3,737425.3,10383,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497781867,2117844.00
06/18/2017 06:30,2,0.029,ALERT,213.29,302.07,59.975,1497781803,"201051344000900","219011344069620",28.13,15.00,0,299.97,303.88,0.8,0.0,0.000,754324.6,754324.6,10363,0,0,0,L,1122011218,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497781869,2117845.00
06/18/2017 06:30,2,0.000,ALERT,213.51,301.77,59.981,1497781803,"201051344000648","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,742636.8,742636.8,10355,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497781871,2117846.00
06/18/2017 06:30,2,0.082,ALERT,213.29,302.37,59.954,1497781803,"201051344000569","219011344069620",28.57,15.00,0,300.87,304.78,2.4,0.4,0.000,756443.1,756443.1,10337,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497781872,2117847.00
06/18/2017 06:30,2,0.000,ALERT,213.29,302.37,59.965,1497781803,"201051344000983","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,747011.3,747011.3,10361,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497781874,2117848.00
06/18/2017 06:30,2,0.055,ALERT,213.29,301.77,59.965,1497781803,"201051344001158","219011344069620",28.27,15.00,0,299.67,303.58,1.6,0.0,0.000,732052.6,732052.6,10366,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497781876,2117849.00
06/18/2017 06:30,2,0.078,ALERT,213.74,302.37,59.917,1497781803,"201051344000576","219011344069620",27.81,15.00,0,299.97,304.18,2.2,0.2,0.000,746586.4,746586.4,10364,0,0,0,L,1122011218,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1497781878,2117850.00
06/18/2017 06:30,2,0.029,ALERT,213.29,301.77,59.991,1497781803,"274151322000087","219011344069620",26.84,16.70,0,299.07,303.28,0.0,0.0,0.000,937255.3,937255.3,10454,0,0,0,L,1151911521,0,122.91,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1497781880,2117851.00
06/18/2017 06:45,2,0.129,ALERT,214.19,303.28,59.933,1497782703,"201051344000645","219011344069620",24.07,15.50,0,299.97,304.18,3.2,1.1,0.000,745549.4,745549.4,10352,0,0,0,L,1122011218,0,122.68,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497782705,2117852.00
06/18/2017 06:45,2,0.072,ALERT,213.51,301.77,59.959,1497782703,"274151322000085","219011344069620",23.84,16.30,0,299.67,303.88,1.8,0.0,0.000,959570.6,959570.6,10298,0,0,0,L,1151911521,0,123.36,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497782707,2117853.00
06/18/2017 06:45,2,0.154,ALERT,214.41,302.68,59.944,1497782703,"201051344000633","219011344069620",22.58,15.30,0,298.17,303.58,3.6,1.5,0.000,732231.3,732231.3,10395,0,0,0,L,1122011218,0,122.68,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497782708,2117854.00
06/18/2017 06:45,2,0.166,ALERT,213.96,303.28,59.970,1497782703,"201051344000469","219011344069620",23.42,15.00,0,298.77,303.88,4.0,1.9,0.000,735455.7,735455.7,10364,0,0,0,L,1122011218,0,121.78,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1497782710,2117855.00
06/18/2017 06:45,2,0.164,ALERT,213.51,303.88,59.959,1497782703,"201051344000646","219011344069620",21.21,15.50,0,300.57,305.08,3.5,1.5,0.000,730919.0,730919.0,10364,0,0,0,L,1122011218,0,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1497782712,2117856.00
06/18/2017 06:45,2,0.098,ALERT,213.06,302.37,59.970,1497782703,"274151322000052","219011344069620",23.32,16.30,0,299.37,304.18,2.3,0.3,0.000,997167.1,997167.1,10300,0,0,0,L,1151911521,0,122.23,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497782714,2117857.00
06/18/2017 06:45,2,0.164,ALERT,214.19,304.48,59.970,1497782703,"201051344000585","219011344069620",23.26,15.50,0,300.57,305.38,3.9,1.9,0.000,743263.3,743263.3,10363,0,0,0,L,1122011218,0,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1497782716,2117858.00
06/18/2017 06:45,2,0.156,ALERT,213.96,304.48,59.970,1497782703,"201051344001230","219011344069620",21.87,15.30,0,301.47,305.38,3.5,1.4,0.000,735601.1,735601.1,10372,0,0,0,L,1122011218,0,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1497782718,2117859.00
06/18/2017 06:45,2,0.148,ALERT,214.64,305.08,59.970,1497782703,"201051344000582","219011344069620",23.78,15.50,0,302.07,305.98,3.6,1.5,0.000,725025.5,725025.5,10355,0,0,0,L,1122011218,0,122.68,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497782720,2117860.00
06/18/2017 06:45,2,0.168,ALERT,213.51,304.18,59.986,1497782703,"201051344000955","219011344069620",23.04,15.50,0,301.17,305.08,4.0,1.9,0.000,744310.1,744310.1,10375,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1497782722,2117861.00
06/18/2017 06:45,2,0.000,ALERT,213.51,304.78,59.965,1497782703,"274151322000094","219011344069620",39.84,16.00,0,299.37,380.52,0.0,0.0,0.000,819228.5,819228.5,10560,0,0,0,L,1151911521,0,122.46,123.36,0002,12,0,0,0,0,0,0,62,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497782724,2117862.00
06/18/2017 06:45,2,0.184,ALERT,213.74,303.88,59.928,1497782703,"201051344000579","219011344069620",23.62,15.50,0,300.57,305.08,4.4,2.3,0.000,753635.5,753635.5,10359,0,0,0,L,1122011218,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1497782725,2117863.00
06/18/2017 06:45,2,0.164,ALERT,213.96,304.78,59.986,1497782703,"201051344000890","219011344069620",23.78,15.80,0,301.47,306.28,4.0,1.9,0.000,738301.3,738301.3,10367,0,0,0,L,1122011218,0,122.68,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497782727,2117864.00
06/18/2017 06:45,2,0.162,ALERT,214.41,304.48,59.981,1497782703,"201051344000438","219011344069620",23.72,15.30,0,301.47,305.68,3.9,1.9,0.000,740957.6,740957.6,10360,0,0,0,L,1122011218,0,122.91,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497782729,2117865.00
06/18/2017 06:45,2,0.172,ALERT,214.19,303.28,59.970,1497782703,"201051344000417","219011344069620",20.85,15.50,0,300.87,304.78,3.6,1.6,0.000,676999.3,676999.3,10394,0,0,0,L,1122011218,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1497782731,2117866.00
06/18/2017 06:45,2,0.076,ALERT,213.29,302.68,59.975,1497782703,"274151322000083","219011344069620",23.76,16.00,0,299.97,304.18,1.9,0.0,0.000,987084.2,987084.2,10303,0,0,0,L,1151911521,0,122.46,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497782733,2117867.00
06/18/2017 06:45,2,0.078,ALERT,213.74,301.77,59.975,1497782703,"274151322000076","219011344069620",24.15,16.30,0,299.97,304.18,1.9,0.0,0.000,1052995.3,1052995.3,10297,0,0,0,L,1151911521,0,122.68,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1497782735,2117868.00
06/18/2017 06:45,2,0.154,ALERT,213.51,303.58,59.981,1497782703,"201051344000868","219011344069620",23.18,15.00,0,300.57,305.08,3.6,1.6,0.000,733930.1,733930.1,10370,0,0,0,L,1122011218,0,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497782737,2117869.00
