ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 06:45,2,0.070,ALERT,213.29,302.98,59.965,1497782703,"274151322000095","219011344069620",24.15,15.80,0,300.87,304.48,1.7,0.0,0.000,1042810.6,1042810.6,10311,0,0,0,L,1151911521,0,122.91,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1497782738,2117870.00
06/18/2017 06:45,2,0.100,ALERT,213.51,302.98,59.975,1497782703,"201051344000988","219011344069620",18.55,15.50,0,297.57,304.18,1.9,0.0,0.000,649136.7,649136.7,10373,0,0,0,L,1122011218,0,121.78,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1497782740,2117871.00
06/18/2017 06:45,2,0.143,ALERT,213.74,303.88,59.954,1497782703,"201051344001025","219011344069620",24.29,15.30,0,300.87,305.98,3.5,1.5,0.000,740730.8,740730.8,10375,0,0,0,L,1122011218,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1497782742,2117872.00
06/18/2017 06:45,2,0.150,ALERT,213.74,303.58,59.975,1497782703,"201051344000458","219011344069620",23.76,15.80,0,300.27,305.08,3.6,1.6,0.000,745718.3,745718.3,10349,0,0,0,L,1122011218,0,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1497782744,2117873.00
06/18/2017 06:45,2,0.145,ALERT,214.41,303.58,59.981,1497782703,"201051344000853","219011344069620",22.74,15.00,0,299.97,304.48,3.4,1.3,0.000,746533.5,746533.5,10360,0,0,0,L,1122011218,0,122.68,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1497782746,2117874.00
06/18/2017 06:45,2,0.150,ALERT,214.41,304.18,59.975,1497782703,"201051344000685","219011344069620",20.63,15.50,0,301.17,305.38,3.2,1.1,0.000,740965.1,740965.1,10383,0,0,0,L,1122011218,0,123.36,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1497782747,2117875.00
06/18/2017 06:45,2,0.156,ALERT,214.19,303.88,59.944,1497782703,"201051344000917","219011344069620",21.69,16.30,0,300.27,304.78,3.4,1.4,0.000,737578.2,737578.2,10371,0,0,0,L,1122011218,0,122.46,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1497782749,2117876.00
06/18/2017 06:45,2,0.139,ALERT,214.41,304.78,59.965,1497782703,"201051344001145","219011344069620",23.66,15.50,0,301.77,305.98,3.3,1.3,0.000,745598.8,745598.8,10360,0,0,0,L,1122011218,0,122.68,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497782751,2117877.00
06/18/2017 06:45,2,0.186,ALERT,214.19,303.58,59.970,1497782703,"201051344000651","219011344069620",20.63,15.00,0,300.87,304.78,3.9,1.8,0.000,734133.4,734133.4,10368,0,0,0,L,1122011218,0,122.91,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497782753,2117878.00
06/18/2017 06:45,2,0.062,ALERT,212.83,301.47,59.959,1497782703,"274151322000088","219011344069620",23.54,16.70,0,299.67,303.58,1.5,0.0,0.000,946608.4,946608.4,10305,0,0,0,L,1151911521,0,122.91,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497782755,2117879.00
06/18/2017 06:45,2,0.008,ALERT,213.96,300.87,59.933,1497782703,"274151322000068","219011344069620",40.10,16.70,0,299.37,378.12,0.0,0.0,0.000,819721.0,819721.0,10576,0,0,0,L,1151911521,0,122.91,123.36,0002,15,0,0,0,0,0,0,79,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497782756,2117880.00
06/18/2017 06:45,2,0.162,ALERT,213.74,305.08,59.981,1497782703,"201051344001135","219011344069620",24.21,15.50,0,301.47,305.98,4.0,1.9,0.000,729578.7,729578.7,10353,0,0,0,L,1122011218,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1497782758,2117881.00
06/18/2017 06:45,2,0.152,ALERT,213.51,305.38,59.944,1497782703,"201051344000594","219011344069620",24.41,15.50,0,299.97,305.68,3.8,1.8,0.000,748593.6,748593.6,10362,0,0,0,L,1122011218,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497782760,2117882.00
06/18/2017 06:45,2,0.152,ALERT,214.19,304.18,60.018,1497782703,"201051344001203","219011344069620",23.46,15.30,0,301.77,307.18,3.6,1.6,0.000,738994.5,738994.5,10394,0,0,0,L,1122011218,0,122.91,122.46,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497782762,2117883.00
06/18/2017 06:45,2,0.074,ALERT,213.51,302.07,59.965,1497782703,"274151322000054","219011344069620",24.03,16.70,0,299.67,304.18,1.8,0.0,0.000,963665.7,963665.7,10290,0,0,0,L,1151911521,0,122.68,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1497782764,2117884.00
06/18/2017 06:45,2,0.158,ALERT,214.19,303.28,60.007,1497782703,"201051344000867","219011344069620",23.46,15.80,0,299.37,304.78,3.8,1.7,0.000,732791.4,732791.4,10391,0,0,0,L,1122011218,0,122.46,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1497782766,2117885.00
06/18/2017 06:45,2,0.182,ALERT,214.19,304.48,60.007,1497782703,"201051344001093","219011344069620",23.34,16.00,0,301.17,305.08,4.3,2.2,0.000,737425.5,737425.5,10385,0,0,0,L,1122011218,0,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1497782767,2117886.00
06/18/2017 06:45,2,0.109,ALERT,213.74,303.88,59.965,1497782703,"201051344000900","219011344069620",23.62,15.00,0,299.97,304.48,2.6,0.6,0.000,754324.6,754324.6,10365,0,0,0,L,1122011218,0,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497782769,2117887.00
06/18/2017 06:45,2,0.158,ALERT,213.96,305.38,59.965,1497782703,"201051344000648","219011344069620",24.25,14.70,0,299.67,306.88,3.9,1.8,0.000,742637.0,742637.0,10357,0,0,0,L,1122011218,0,121.78,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497782771,2117888.00
06/18/2017 06:45,2,0.166,ALERT,213.74,304.48,59.922,1497782703,"201051344000569","219011344069620",23.66,15.30,0,300.87,305.38,4.0,1.9,0.000,756443.2,756443.2,10339,0,0,0,L,1122011218,0,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1497782773,2117889.00
06/18/2017 06:45,2,0.160,ALERT,213.74,304.18,59.959,1497782703,"201051344000983","219011344069620",23.95,15.30,0,300.57,305.38,3.9,1.9,0.000,747011.4,747011.4,10363,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1497782775,2117890.00
06/18/2017 06:45,2,0.156,ALERT,213.74,303.58,59.959,1497782703,"201051344001158","219011344069620",22.17,15.00,0,299.67,304.18,3.5,1.5,0.000,732052.7,732052.7,10368,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497782777,2117891.00
06/18/2017 06:45,2,0.168,ALERT,214.19,304.18,59.986,1497782703,"201051344000576","219011344069620",22.32,15.00,0,300.27,304.78,3.8,1.8,0.000,746586.5,746586.5,10366,0,0,0,L,1122011218,0,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1497782779,2117892.00
06/18/2017 06:45,2,0.088,ALERT,213.74,301.77,59.975,1497782703,"274151322000087","219011344069620",23.60,17.00,0,299.07,303.28,2.1,0.1,0.000,937255.3,937255.3,10456,0,0,0,L,1151911521,0,122.91,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497782781,2117893.00
06/18/2017 07:00,2,0.250,ACTIVE,214.41,340.85,60.012,1497783604,"201051344000645","219011344069620",27.12,16.30,0,301.47,355.88,6.9,4.8,0.027,745550.2,745550.2,10354,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783605,2117894.00
06/18/2017 07:00,2,0.191,ACTIVE,212.83,338.74,59.996,1497783604,"274151322000085","219011344069620",26.04,17.80,0,300.27,350.77,5.1,3.0,0.018,959570.9,959570.9,10300,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783606,2117895.00
06/18/2017 07:00,2,0.264,ACTIVE,214.64,342.35,60.018,1497783604,"201051344000633","219011344069620",27.97,16.00,0,299.67,357.08,7.5,5.3,0.027,732232.2,732232.2,10397,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783606,2117896.00
06/18/2017 07:00,2,0.270,ACTIVE,213.96,340.25,60.002,1497783604,"201051344000469","219011344069620",28.17,15.80,0,300.57,354.97,7.7,5.5,0.027,735456.7,735456.7,10366,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783607,2117897.00
06/18/2017 07:00,2,0.254,ACTIVE,213.74,341.45,60.018,1497783604,"201051344000646","219011344069620",28.51,16.30,0,301.77,356.48,7.4,5.2,0.018,730919.9,730919.9,10366,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783608,2117898.00
06/18/2017 07:00,2,0.215,ACTIVE,212.38,338.74,59.996,1497783604,"274151322000052","219011344069620",26.70,18.00,0,299.97,359.18,5.8,3.7,0.018,997167.6,997167.6,10302,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783609,2117899.00
06/18/2017 07:00,2,0.279,ACTIVE,214.41,341.75,60.007,1497783604,"201051344000585","219011344069620",27.65,16.70,0,302.07,356.18,7.8,5.7,0.027,743264.3,743264.3,10365,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783610,2117900.00
06/18/2017 07:00,2,0.232,ACTIVE,213.96,340.55,59.965,1497783604,"201051344001230","219011344069620",29.22,16.30,0,302.37,351.97,6.9,4.7,0.018,735601.9,735601.9,10374,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783611,2117901.00
06/18/2017 07:00,2,0.260,ACTIVE,214.64,342.05,60.007,1497783604,"201051344000582","219011344069620",27.67,16.30,0,303.28,350.77,7.3,5.1,0.027,725026.3,725026.3,10357,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783612,2117902.00
06/18/2017 07:00,2,0.285,ACTIVE,213.74,340.85,59.981,1497783604,"201051344000955","219011344069620",27.77,16.70,0,302.37,353.77,8.0,5.8,0.027,744311.1,744311.1,10377,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783613,2117903.00
06/18/2017 07:00,2,0.119,ALERT,212.83,339.34,60.007,1497783604,"274151322000094","219011344069620",30.47,17.30,0,299.67,391.94,3.7,1.7,0.013,819228.6,819228.6,10562,0,0,0,L,1151911521,0,122.23,122.91,0002,13,0,0,0,0,0,0,91,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783615,2117904.00
06/18/2017 07:00,2,0.293,ACTIVE,213.74,339.34,60.002,1497783604,"201051344000579","219011344069620",28.35,16.70,0,302.07,350.77,8.4,6.2,0.022,753636.5,753636.5,10361,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783616,2117905.00
06/18/2017 07:00,2,0.273,ACTIVE,213.96,341.15,60.023,1497783604,"201051344000890","219011344069620",28.47,16.70,0,303.28,356.78,7.9,5.7,0.018,738302.3,738302.3,10369,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783617,2117906.00
06/18/2017 07:00,2,0.266,ACTIVE,214.19,341.15,60.007,1497783604,"201051344000438","219011344069620",28.41,16.30,0,302.68,356.18,7.7,5.5,0.027,740958.5,740958.5,10362,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783618,2117907.00
06/18/2017 07:00,2,0.168,ALERT,214.19,304.18,60.007,1497783604,"201051344000417","219011344069620",20.57,16.00,0,301.77,354.97,3.5,1.5,0.000,677000.1,677000.1,10396,0,0,0,L,1122011218,0,122.46,122.23,0002,14,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783620,2117908.00
06/18/2017 07:00,2,0.197,ACTIVE,212.83,338.74,59.996,1497783604,"274151322000083","219011344069620",26.60,17.80,0,300.87,345.66,5.3,3.2,0.018,987084.5,987084.5,10305,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783620,2117909.00
06/18/2017 07:00,2,0.203,ACTIVE,213.29,341.15,60.002,1497783604,"274151322000076","219011344069620",27.15,17.80,0,300.27,353.17,5.6,3.5,0.027,1052995.7,1052995.7,10299,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783621,2117910.00
06/18/2017 07:00,2,0.270,ACTIVE,213.96,340.55,60.023,1497783604,"201051344000868","219011344069620",27.41,16.00,0,302.07,355.28,7.5,5.3,0.027,733931.0,733931.0,10372,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783622,2117911.00
06/18/2017 07:00,2,0.193,ACTIVE,212.61,339.04,59.991,1497783604,"274151322000095","219011344069620",26.84,17.50,0,301.17,348.66,5.3,3.2,0.027,1042810.9,1042810.9,10313,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783623,2117912.00
06/18/2017 07:00,2,0.246,ACTIVE,213.74,341.45,60.007,1497783604,"201051344000988","219011344069620",17.91,16.30,0,299.07,344.45,4.5,2.4,0.018,649136.9,649136.9,10375,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783624,2117913.00
06/18/2017 07:00,2,0.262,ACTIVE,214.19,340.55,59.996,1497783604,"201051344001025","219011344069620",27.69,16.00,0,301.77,355.58,7.4,5.2,0.027,740731.7,740731.7,10377,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783625,2117914.00
06/18/2017 07:00,2,0.205,ACTIVE,213.96,339.95,59.991,1497783604,"201051344000458","219011344069620",30.28,17.00,0,301.77,349.86,6.3,4.2,0.013,745719.1,745719.1,10351,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783626,2117915.00
06/18/2017 07:00,2,0.266,ACTIVE,214.64,341.75,59.991,1497783604,"201051344000853","219011344069620",27.71,15.80,0,301.47,354.97,7.5,5.3,0.018,746534.3,746534.3,10362,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783627,2117916.00
06/18/2017 07:00,2,0.244,ACTIVE,214.41,342.35,59.996,1497783604,"201051344000685","219011344069620",27.79,16.30,0,302.07,357.08,6.9,4.8,0.022,740965.9,740965.9,10385,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783628,2117917.00
06/18/2017 07:00,2,0.252,ACTIVE,214.41,342.35,60.002,1497783604,"201051344000917","219011344069620",28.27,17.50,0,300.87,357.98,7.3,5.1,0.022,737579.0,737579.0,10373,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783628,2117918.00
06/18/2017 07:00,2,0.250,ACTIVE,214.41,342.05,59.996,1497783604,"201051344001145","219011344069620",27.79,16.30,0,302.68,357.38,7.1,4.9,0.022,745599.6,745599.6,10362,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783629,2117919.00
06/18/2017 07:00,2,0.264,ACTIVE,214.41,341.75,59.991,1497783604,"201051344000651","219011344069620",28.05,16.00,0,302.07,357.08,7.5,5.3,0.027,734134.3,734134.3,10370,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783630,2117920.00
06/18/2017 07:00,2,0.184,ACTIVE,212.38,337.84,59.959,1497783604,"274151322000088","219011344069620",25.21,17.80,0,300.27,350.47,4.7,2.6,0.013,946608.7,946608.7,10307,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783631,2117921.00
06/18/2017 07:00,2,0.141,ALERT,213.29,339.34,59.986,1497783604,"274151322000068","219011344069620",30.83,18.00,0,299.37,389.24,4.4,2.4,0.018,819721.2,819721.2,10578,0,0,0,L,1151911521,0,122.68,122.91,0002,16,0,0,0,0,0,0,77,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783633,2117922.00
06/18/2017 07:00,2,0.215,ACTIVE,213.96,339.95,59.981,1497783604,"201051344001135","219011344069620",30.36,16.30,0,302.68,350.47,6.7,4.5,0.013,729579.5,729579.5,10355,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783634,2117923.00
06/18/2017 07:00,2,0.264,ACTIVE,213.74,340.25,59.986,1497783604,"201051344000594","219011344069620",28.65,16.70,0,301.47,349.56,7.7,5.5,0.022,748594.5,748594.5,10364,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783635,2117924.00
06/18/2017 07:00,2,0.270,ACTIVE,214.41,340.55,59.981,1497783604,"201051344001203","219011344069620",27.23,16.30,0,302.37,352.87,7.5,5.3,0.027,738995.3,738995.3,10396,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783636,2117925.00
06/18/2017 07:00,2,0.195,ACTIVE,212.83,339.65,59.991,1497783604,"274151322000054","219011344069620",25.94,18.30,0,300.57,351.07,5.2,3.1,0.022,963666.0,963666.0,10292,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783637,2117926.00
06/18/2017 07:00,2,0.271,ACTIVE,214.19,340.25,59.986,1497783604,"201051344000867","219011344069620",27.39,16.70,0,301.17,354.37,7.5,5.3,0.027,732792.3,732792.3,10393,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783638,2117927.00
06/18/2017 07:00,2,0.285,ACTIVE,214.19,341.75,59.970,1497783604,"201051344001093","219011344069620",27.99,17.00,0,302.37,356.48,8.1,5.9,0.022,737426.6,737426.6,10387,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783639,2117928.00
06/18/2017 07:00,2,0.215,ACTIVE,213.74,340.55,59.981,1497783604,"201051344000900","219011344069620",28.17,15.80,0,301.47,350.77,6.2,4.0,0.022,754325.2,754325.2,10367,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783640,2117929.00
06/18/2017 07:00,2,0.273,ACTIVE,214.41,340.85,59.986,1497783604,"201051344000648","219011344069620",27.37,15.50,0,301.47,355.28,7.6,5.4,0.022,742637.9,742637.9,10359,0,0,0,L,1122011218,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783641,2117930.00
06/18/2017 07:00,2,0.270,ACTIVE,214.19,340.25,59.991,1497783604,"201051344000569","219011344069620",28.15,16.00,0,302.37,354.97,7.7,5.5,0.027,756444.2,756444.2,10341,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783642,2117931.00
06/18/2017 07:00,2,0.215,ACTIVE,213.96,339.65,59.975,1497783604,"201051344000983","219011344069620",30.36,16.30,0,302.07,350.17,6.7,4.5,0.013,747012.3,747012.3,10365,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783643,2117932.00
06/18/2017 07:00,2,0.256,ACTIVE,214.19,339.95,59.975,1497783604,"201051344001158","219011344069620",27.89,16.00,0,300.87,356.48,7.3,5.1,0.031,732053.5,732053.5,10370,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783644,2117933.00
06/18/2017 07:00,2,0.273,ACTIVE,214.19,341.45,59.944,1497783604,"201051344000576","219011344069620",27.59,15.80,0,301.47,358.88,7.7,5.5,0.022,746587.5,746587.5,10368,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783645,2117934.00
06/18/2017 07:00,2,0.203,ACTIVE,213.06,339.04,59.975,1497783604,"274151322000087","219011344069620",26.36,18.30,0,299.97,358.88,5.4,3.3,0.022,937255.7,937255.7,10458,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497783646,2117935.00
06/18/2017 07:15,2,0.283,ACTIVE,214.19,340.85,60.028,1497784503,"201051344000645","219011344069620",27.15,17.30,0,335.44,346.26,7.8,5.6,0.031,745551.6,745551.6,10355,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784504,2117936.00
06/18/2017 07:15,2,0.225,ACTIVE,212.38,338.74,60.002,1497784503,"274151322000085","219011344069620",26.06,18.70,0,335.44,342.95,5.9,3.8,0.027,959571.9,959571.9,10301,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784505,2117937.00
06/18/2017 07:15,2,0.297,ACTIVE,214.19,342.65,59.986,1497784503,"201051344000633","219011344069620",27.15,17.00,0,335.44,347.46,8.2,6.0,0.035,732233.7,732233.7,10398,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784506,2117938.00
06/18/2017 07:15,2,0.301,ACTIVE,213.51,340.85,59.986,1497784503,"201051344000469","219011344069620",27.51,16.70,0,333.63,345.06,8.4,6.2,0.035,735458.3,735458.3,10367,0,0,0,L,1122011218,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784507,2117939.00
06/18/2017 07:15,2,0.299,ACTIVE,213.74,341.45,59.991,1497784503,"201051344000646","219011344069620",27.53,17.00,0,335.14,345.66,8.3,6.1,0.031,730921.5,730921.5,10367,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784508,2117940.00
06/18/2017 07:15,2,0.246,ACTIVE,212.16,339.04,59.986,1497784503,"274151322000052","219011344069620",27.19,19.00,0,334.84,343.55,6.8,4.6,0.022,997168.8,997168.8,10303,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784509,2117941.00
06/18/2017 07:15,2,0.303,ACTIVE,214.19,342.05,59.991,1497784503,"201051344000585","219011344069620",28.11,17.50,0,335.44,346.26,8.7,6.4,0.031,743265.9,743265.9,10366,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784510,2117942.00
06/18/2017 07:15,2,0.242,ACTIVE,213.96,340.55,60.012,1497784503,"201051344001230","219011344069620",29.86,17.00,0,334.24,345.06,7.4,5.2,0.027,735603.2,735603.2,10375,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784511,2117943.00
06/18/2017 07:15,2,0.293,ACTIVE,214.41,341.75,59.996,1497784503,"201051344000582","219011344069620",27.08,17.00,0,335.74,345.96,8.1,5.9,0.031,725027.9,725027.9,10358,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784512,2117944.00
06/18/2017 07:15,2,0.311,ACTIVE,213.51,341.15,59.991,1497784503,"201051344000955","219011344069620",27.97,17.30,0,334.54,345.06,8.8,6.6,0.027,744312.8,744312.8,10378,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784513,2117945.00
06/18/2017 07:15,2,0.143,ACTIVE,212.61,339.04,59.981,1497784503,"274151322000094","219011344069620",31.07,18.00,0,336.64,359.18,4.5,2.4,0.018,819229.3,819229.3,10564,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784514,2117946.00
06/18/2017 07:15,2,0.324,ACTIVE,213.74,339.65,59.991,1497784503,"201051344000579","219011344069620",27.53,17.50,0,335.14,345.96,9.1,6.8,0.035,753638.3,753638.3,10362,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784514,2117947.00
06/18/2017 07:15,2,0.307,ACTIVE,213.74,340.55,60.028,1497784503,"201051344000890","219011344069620",27.65,17.50,0,334.84,346.26,8.7,6.4,0.035,738304.0,738304.0,10370,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784515,2117948.00
06/18/2017 07:15,2,0.295,ACTIVE,214.19,341.75,59.986,1497784503,"201051344000438","219011344069620",27.93,17.00,0,336.94,345.96,8.4,6.2,0.035,740960.1,740960.1,10363,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784516,2117949.00
06/18/2017 07:15,2,0.170,ACTIVE,213.74,303.58,59.986,1497784503,"201051344000417","219011344069620",20.71,16.30,0,301.77,328.52,3.6,1.5,0.000,677000.5,677000.5,10398,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784517,2117950.00
06/18/2017 07:15,2,0.225,ACTIVE,212.61,339.65,59.986,1497784503,"274151322000083","219011344069620",26.82,18.70,0,335.44,343.25,6.1,4.0,0.027,987085.6,987085.6,10306,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784518,2117951.00
06/18/2017 07:15,2,0.229,ACTIVE,213.06,339.65,59.986,1497784503,"274151322000076","219011344069620",27.49,18.70,0,336.34,343.55,6.4,4.2,0.027,1052996.9,1052996.9,10300,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784519,2117952.00
06/18/2017 07:15,2,0.297,ACTIVE,213.51,339.65,59.991,1497784503,"201051344000868","219011344069620",27.67,17.00,0,334.54,345.36,8.3,6.1,0.031,733932.6,733932.6,10373,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784520,2117953.00
06/18/2017 07:15,2,0.223,ACTIVE,212.38,339.34,59.981,1497784503,"274151322000095","219011344069620",26.72,18.30,0,335.44,342.65,6.0,3.9,0.027,1042812.0,1042812.0,10314,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784521,2117954.00
06/18/2017 07:15,2,0.273,ACTIVE,213.51,340.85,59.986,1497784503,"201051344000988","219011344069620",17.95,17.00,0,329.43,351.37,5.0,2.9,0.018,649137.7,649137.7,10376,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784522,2117955.00
06/18/2017 07:15,2,0.277,ACTIVE,213.74,339.95,59.991,1497784503,"201051344001025","219011344069620",28.29,17.00,0,336.34,345.96,8.0,5.8,0.035,740733.2,740733.2,10378,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784523,2117956.00
06/18/2017 07:15,2,0.211,ACTIVE,213.74,339.34,60.002,1497784503,"201051344000458","219011344069620",30.63,17.50,0,330.03,349.86,6.6,4.4,0.013,745720.2,745720.2,10352,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784524,2117957.00
06/18/2017 07:15,2,0.283,ACTIVE,214.19,341.75,59.944,1497784503,"201051344000853","219011344069620",27.95,16.70,0,336.34,346.86,8.0,5.8,0.031,746535.8,746535.8,10363,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784524,2117958.00
06/18/2017 07:15,2,0.266,ACTIVE,214.19,342.05,60.018,1497784503,"201051344000685","219011344069620",27.83,17.30,0,336.04,347.46,7.5,5.3,0.035,740967.3,740967.3,10386,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784525,2117959.00
06/18/2017 07:15,2,0.283,ACTIVE,214.19,342.05,59.986,1497784503,"201051344000917","219011344069620",27.55,18.00,0,334.84,347.16,7.9,5.7,0.031,737580.5,737580.5,10374,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784526,2117960.00
06/18/2017 07:15,2,0.275,ACTIVE,214.19,341.75,59.959,1497784503,"201051344001145","219011344069620",27.55,17.00,0,336.64,346.86,7.7,5.5,0.031,745601.0,745601.0,10363,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784527,2117961.00
06/18/2017 07:15,2,0.287,ACTIVE,214.19,341.75,59.981,1497784503,"201051344000651","219011344069620",28.05,16.70,0,336.94,346.56,8.2,6.0,0.027,734135.9,734135.9,10371,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784528,2117962.00
06/18/2017 07:15,2,0.207,ACTIVE,211.93,338.74,59.938,1497784503,"274151322000088","219011344069620",25.82,18.70,0,335.14,342.95,5.4,3.3,0.013,946609.6,946609.6,10308,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784529,2117963.00
06/18/2017 07:15,2,0.158,ACTIVE,213.06,342.65,59.981,1497784503,"274151322000068","219011344069620",31.79,19.30,0,337.54,368.50,5.1,3.0,0.022,819722.1,819722.1,10580,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784530,2117964.00
06/18/2017 07:15,2,0.293,ACTIVE,213.74,340.55,59.981,1497784503,"201051344001135","219011344069620",28.13,17.30,0,335.74,344.76,8.4,6.2,0.031,729581.1,729581.1,10356,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784531,2117965.00
06/18/2017 07:15,2,0.295,ACTIVE,213.51,339.95,59.986,1497784503,"201051344000594","219011344069620",27.93,17.30,0,333.93,345.06,8.3,6.1,0.035,748596.1,748596.1,10365,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784532,2117966.00
06/18/2017 07:15,2,0.289,ACTIVE,214.41,341.45,59.986,1497784503,"201051344001203","219011344069620",27.71,17.30,0,336.04,347.16,8.2,6.0,0.035,738996.8,738996.8,10397,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784533,2117967.00
06/18/2017 07:15,2,0.217,ACTIVE,212.16,339.95,60.002,1497784503,"274151322000054","219011344069620",26.16,19.30,0,334.24,342.95,5.8,3.6,0.031,963667.0,963667.0,10293,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784534,2117968.00
06/18/2017 07:15,2,0.287,ACTIVE,214.19,340.25,59.986,1497784503,"201051344000867","219011344069620",28.09,17.50,0,334.84,345.06,8.2,6.0,0.031,732793.8,732793.8,10394,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784535,2117969.00
06/18/2017 07:15,2,0.307,ACTIVE,213.96,341.45,59.996,1497784503,"201051344001093","219011344069620",27.87,17.80,0,335.74,346.26,8.7,6.5,0.031,737428.3,737428.3,10388,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784536,2117970.00
06/18/2017 07:15,2,0.246,ACTIVE,213.51,340.85,59.991,1497784503,"201051344000900","219011344069620",27.23,16.70,0,334.54,345.66,6.8,4.6,0.035,754326.4,754326.4,10368,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784537,2117971.00
06/18/2017 07:15,2,0.293,ACTIVE,213.74,339.95,59.996,1497784503,"201051344000648","219011344069620",27.65,16.30,0,335.74,345.96,8.2,6.0,0.035,742639.5,742639.5,10360,0,0,0,L,1122011218,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784537,2117972.00
06/18/2017 07:15,2,0.299,ACTIVE,213.74,340.25,59.986,1497784503,"201051344000569","219011344069620",27.81,17.00,0,334.84,345.06,8.4,6.2,0.031,756445.8,756445.8,10342,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784538,2117973.00
06/18/2017 07:15,2,0.221,ACTIVE,213.74,339.34,59.981,1497784503,"201051344000983","219011344069620",30.69,17.00,0,333.33,345.36,6.9,4.7,0.018,747013.5,747013.5,10366,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784539,2117974.00
06/18/2017 07:15,2,0.277,ACTIVE,213.74,340.25,59.986,1497784503,"201051344001158","219011344069620",27.63,17.00,0,334.24,345.66,7.8,5.6,0.035,732055.0,732055.0,10371,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784540,2117975.00
06/18/2017 07:15,2,0.297,ACTIVE,213.96,340.85,59.986,1497784503,"201051344000576","219011344069620",27.14,16.70,0,334.84,345.96,8.2,6.0,0.031,746589.0,746589.0,10369,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784541,2117976.00
06/18/2017 07:15,2,0.227,ACTIVE,212.61,338.44,59.975,1497784503,"274151322000087","219011344069620",26.48,19.50,0,335.44,343.25,6.1,3.9,0.027,937256.8,937256.8,10459,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497784542,2117977.00
06/18/2017 07:30,2,0.242,ACTIVE,214.19,340.55,59.965,1497785404,"201051344000645","219011344069620",26.80,17.50,0,335.44,345.96,6.6,4.4,0.022,745552.9,745552.9,10356,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785406,2117978.00
06/18/2017 07:30,2,0.188,ACTIVE,212.83,338.14,59.970,1497785404,"274151322000085","219011344069620",24.99,19.50,0,336.04,342.65,4.8,2.7,0.018,959572.8,959572.8,10302,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785406,2117979.00
06/18/2017 07:30,2,0.258,ACTIVE,214.41,342.05,59.959,1497785404,"201051344000633","219011344069620",27.75,17.30,0,334.84,347.76,7.3,5.1,0.022,732235.1,732235.1,10399,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785407,2117980.00
06/18/2017 07:30,2,0.256,ACTIVE,213.74,340.25,59.965,1497785404,"201051344000469","219011344069620",27.87,17.00,0,333.63,345.36,7.3,5.1,0.018,735459.7,735459.7,10368,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785408,2117981.00
06/18/2017 07:30,2,0.258,ACTIVE,213.51,340.55,59.975,1497785404,"201051344000646","219011344069620",27.14,17.50,0,335.14,345.96,7.1,5.0,0.018,730922.9,730922.9,10368,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785409,2117982.00
06/18/2017 07:30,2,0.207,ACTIVE,212.38,338.74,59.965,1497785404,"274151322000052","219011344069620",26.50,19.80,0,334.84,343.25,5.6,3.4,0.031,997169.9,997169.9,10304,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785410,2117983.00
06/18/2017 07:30,2,0.270,ACTIVE,214.19,340.85,59.970,1497785404,"201051344000585","219011344069620",27.65,18.00,0,335.44,346.56,7.6,5.4,0.018,743267.4,743267.4,10367,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785411,2117984.00
06/18/2017 07:30,2,0.227,ACTIVE,213.74,339.34,59.959,1497785404,"201051344001230","219011344069620",28.88,17.50,0,334.54,345.06,6.6,4.5,0.013,735604.4,735604.4,10376,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785412,2117985.00
06/18/2017 07:30,2,0.248,ACTIVE,214.41,341.15,59.970,1497785404,"201051344000582","219011344069620",27.49,17.50,0,335.74,346.56,7.0,4.8,0.013,725029.2,725029.2,10359,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785413,2117986.00
06/18/2017 07:30,2,0.270,ACTIVE,213.29,339.65,59.959,1497785404,"201051344000955","219011344069620",28.05,17.80,0,334.84,345.66,7.7,5.5,0.018,744314.3,744314.3,10379,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785414,2117987.00
06/18/2017 07:30,2,0.111,ACTIVE,212.61,338.44,59.959,1497785404,"274151322000094","219011344069620",30.36,19.00,0,335.44,342.05,3.4,1.4,0.013,819229.8,819229.8,10565,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785415,2117988.00
06/18/2017 07:30,2,0.291,ACTIVE,213.74,339.34,59.970,1497785404,"201051344000579","219011344069620",27.27,17.80,0,334.84,344.45,8.1,5.8,0.027,753639.9,753639.9,10363,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785416,2117989.00
06/18/2017 07:30,2,0.264,ACTIVE,213.74,339.95,59.965,1497785404,"201051344000890","219011344069620",27.89,18.00,0,335.14,346.56,7.5,5.3,0.022,738305.5,738305.5,10371,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785417,2117990.00
06/18/2017 07:30,2,0.252,ACTIVE,214.19,340.55,59.975,1497785404,"201051344000438","219011344069620",28.47,17.80,0,336.34,345.96,7.2,5.1,0.018,740961.6,740961.6,10364,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785417,2117991.00
06/18/2017 07:30,2,0.170,ACTIVE,213.74,303.28,59.944,1497785404,"201051344000417","219011344069620",20.38,16.70,0,301.77,321.01,3.5,1.5,0.000,677000.9,677000.9,10399,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785418,2117992.00
06/18/2017 07:30,2,0.184,ACTIVE,212.83,338.74,59.965,1497785404,"274151322000083","219011344069620",26.50,19.50,0,335.14,343.25,5.0,2.9,0.027,987086.4,987086.4,10307,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785419,2117993.00
06/18/2017 07:30,2,0.184,ACTIVE,213.06,338.74,59.954,1497785404,"274151322000076","219011344069620",27.85,19.50,0,336.04,342.95,5.2,3.1,0.022,1052997.8,1052997.8,10301,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785420,2117994.00
06/18/2017 07:30,2,0.252,ACTIVE,213.96,339.95,59.965,1497785404,"201051344000868","219011344069620",28.05,17.00,0,334.54,345.06,7.2,5.0,0.022,733934.0,733934.0,10374,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785421,2117995.00
06/18/2017 07:30,2,0.182,ACTIVE,212.38,337.84,59.965,1497785404,"274151322000095","219011344069620",26.36,19.30,0,335.14,342.05,4.8,2.8,0.018,1042812.8,1042812.8,10315,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785422,2117996.00
06/18/2017 07:30,2,0.227,ACTIVE,213.74,341.15,59.965,1497785404,"201051344000988","219011344069620",17.93,17.30,0,332.43,345.36,4.1,2.1,0.009,649138.3,649138.3,10377,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785423,2117997.00
06/18/2017 07:30,2,0.248,ACTIVE,213.74,339.34,59.959,1497785404,"201051344001025","219011344069620",27.53,17.50,0,335.74,346.26,7.0,4.8,0.027,740734.5,740734.5,10379,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785424,2117998.00
06/18/2017 07:30,2,0.201,ACTIVE,213.74,339.34,59.954,1497785404,"201051344000458","219011344069620",29.90,17.80,0,334.24,346.26,6.1,4.0,0.009,745721.3,745721.3,10353,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785425,2117999.00
06/18/2017 07:30,2,0.250,ACTIVE,214.41,341.45,59.981,1497785404,"201051344000853","219011344069620",27.23,17.00,0,336.04,346.56,6.9,4.8,0.027,746537.2,746537.2,10364,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785426,2118000.00
06/18/2017 07:30,2,0.232,ACTIVE,214.19,341.75,59.965,1497785404,"201051344000685","219011344069620",27.23,17.80,0,335.74,347.46,6.4,4.3,0.018,740968.5,740968.5,10387,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785427,2118001.00
06/18/2017 07:30,2,0.252,ACTIVE,213.96,341.15,59.970,1497785404,"201051344000917","219011344069620",27.10,18.70,0,335.14,347.76,6.9,4.8,0.018,737581.8,737581.8,10375,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785428,2118002.00
06/18/2017 07:30,2,0.236,ACTIVE,213.96,340.55,59.970,1497785404,"201051344001145","219011344069620",27.89,17.50,0,336.34,347.16,6.7,4.5,0.022,745602.3,745602.3,10364,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785429,2118003.00
06/18/2017 07:30,2,0.260,ACTIVE,214.19,341.15,59.965,1497785404,"201051344000651","219011344069620",26.90,17.30,0,336.64,346.56,7.1,4.9,0.018,734137.3,734137.3,10372,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785429,2118004.00
06/18/2017 07:30,2,0.170,ACTIVE,211.93,337.54,59.944,1497785404,"274151322000088","219011344069620",25.03,19.50,0,334.54,342.65,4.3,2.2,0.009,946610.3,946610.3,10309,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785430,2118005.00
06/18/2017 07:30,2,0.127,ACTIVE,213.29,339.04,59.965,1497785404,"274151322000068","219011344069620",30.57,20.00,0,336.64,346.56,4.0,1.9,0.013,819722.7,819722.7,10581,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785431,2118006.00
06/18/2017 07:30,2,0.252,ACTIVE,213.29,339.34,60.002,1497785404,"201051344001135","219011344069620",28.29,17.50,0,335.44,345.36,7.2,5.1,0.018,729582.6,729582.6,10357,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785432,2118007.00
06/18/2017 07:30,2,0.260,ACTIVE,213.51,339.65,59.959,1497785404,"201051344000594","219011344069620",27.27,17.80,0,333.33,345.06,7.2,5.0,0.027,748597.6,748597.6,10366,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785433,2118008.00
06/18/2017 07:30,2,0.248,ACTIVE,213.96,339.95,59.986,1497785404,"201051344001203","219011344069620",27.87,17.50,0,336.64,347.76,7.1,4.9,0.013,738998.2,738998.2,10398,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785434,2118009.00
06/18/2017 07:30,2,0.180,ACTIVE,212.16,338.44,59.959,1497785404,"274151322000054","219011344069620",25.50,20.30,0,334.24,342.05,4.7,2.6,0.018,963667.8,963667.8,10294,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785435,2118010.00
06/18/2017 07:30,2,0.254,ACTIVE,214.19,339.65,59.959,1497785404,"201051344000867","219011344069620",27.35,17.80,0,334.84,344.45,7.0,4.9,0.018,732795.2,732795.2,10395,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785436,2118011.00
06/18/2017 07:30,2,0.268,ACTIVE,213.51,340.25,59.944,1497785404,"201051344001093","219011344069620",28.11,18.30,0,336.04,346.86,7.6,5.4,0.018,737429.8,737429.8,10389,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785437,2118012.00
06/18/2017 07:30,2,0.209,ACTIVE,213.74,340.25,59.965,1497785404,"201051344000900","219011344069620",27.25,17.00,0,333.93,345.36,5.8,3.7,0.022,754327.5,754327.5,10369,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785438,2118013.00
