ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 07:30,2,0.256,ACTIVE,213.96,339.95,59.965,1497785404,"201051344000648","219011344069620",27.43,16.70,0,335.44,345.66,7.1,4.9,0.018,742640.9,742640.9,10361,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785439,2118014.00
06/18/2017 07:30,2,0.260,ACTIVE,213.74,339.95,59.954,1497785404,"201051344000569","219011344069620",27.53,17.30,0,334.54,345.06,7.3,5.1,0.022,756447.2,756447.2,10343,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785440,2118015.00
06/18/2017 07:30,2,0.209,ACTIVE,213.74,339.34,59.954,1497785404,"201051344000983","219011344069620",29.92,17.30,0,334.24,344.15,6.4,4.2,0.018,747014.6,747014.6,10367,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785441,2118016.00
06/18/2017 07:30,2,0.244,ACTIVE,213.74,339.34,59.912,1497785404,"201051344001158","219011344069620",26.78,17.30,0,333.63,345.06,6.7,4.5,0.022,732056.3,732056.3,10372,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785442,2118017.00
06/18/2017 07:30,2,0.256,ACTIVE,213.96,340.85,59.970,1497785404,"201051344000576","219011344069620",27.41,17.00,0,334.84,346.26,7.1,5.0,0.022,746590.4,746590.4,10370,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785443,2118018.00
06/18/2017 07:30,2,0.191,ACTIVE,212.38,338.14,59.991,1497785404,"274151322000087","219011344069620",25.70,20.30,0,335.14,342.95,5.0,2.9,0.013,937257.6,937257.6,10460,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497785443,2118019.00
06/18/2017 07:45,2,0.232,ACTIVE,213.96,340.55,59.970,1497786303,"201051344000645","219011344069620",27.57,17.80,0,335.44,345.06,6.6,4.4,0.022,745553.9,745553.9,10357,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786304,2118020.00
06/18/2017 07:45,2,0.178,ACTIVE,212.61,339.04,59.938,1497786303,"274151322000085","219011344069620",25.74,20.30,0,335.44,341.75,4.7,2.6,0.022,959573.4,959573.4,10303,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786305,2118021.00
06/18/2017 07:45,2,0.248,ACTIVE,214.41,341.75,59.970,1497786303,"201051344000633","219011344069620",28.27,17.50,0,334.24,347.16,7.2,5.0,0.018,732236.3,732236.3,10400,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786306,2118022.00
06/18/2017 07:45,2,0.264,ACTIVE,213.74,339.95,59.975,1497786303,"201051344000469","219011344069620",27.15,17.00,0,333.93,344.76,7.3,5.1,0.022,735461.0,735461.0,10369,0,0,0,L,1122011218,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786307,2118023.00
06/18/2017 07:45,2,0.256,ACTIVE,213.51,340.55,59.975,1497786303,"201051344000646","219011344069620",27.15,18.00,0,334.84,345.66,7.1,4.9,0.022,730924.1,730924.1,10369,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786308,2118024.00
06/18/2017 07:45,2,0.201,ACTIVE,212.16,338.14,59.975,1497786303,"274151322000052","219011344069620",26.96,20.00,0,334.24,342.05,5.5,3.4,0.022,997170.6,997170.6,10305,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786309,2118025.00
06/18/2017 07:45,2,0.262,ACTIVE,213.96,341.15,59.981,1497786303,"201051344000585","219011344069620",28.29,18.30,0,334.54,345.36,7.5,5.3,0.018,743268.7,743268.7,10368,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786310,2118026.00
06/18/2017 07:45,2,0.219,ACTIVE,213.74,340.25,59.954,1497786303,"201051344001230","219011344069620",28.84,18.00,0,333.33,344.76,6.4,4.3,0.013,735605.4,735605.4,10377,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786311,2118027.00
06/18/2017 07:45,2,0.236,ACTIVE,214.19,341.15,59.954,1497786303,"201051344000582","219011344069620",28.39,17.80,0,335.74,345.06,6.8,4.7,0.018,725030.3,725030.3,10360,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786312,2118028.00
06/18/2017 07:45,2,0.271,ACTIVE,213.29,339.65,59.970,1497786303,"201051344000955","219011344069620",27.39,18.30,0,334.54,344.45,7.6,5.4,0.022,744315.6,744315.6,10380,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786313,2118029.00
06/18/2017 07:45,2,0.109,ACTIVE,212.38,338.14,59.981,1497786303,"274151322000094","219011344069620",30.26,19.50,0,335.74,341.45,3.3,1.3,0.009,819230.1,819230.1,10566,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786314,2118030.00
06/18/2017 07:45,2,0.277,ACTIVE,213.51,339.34,59.986,1497786303,"201051344000579","219011344069620",28.37,18.00,0,334.84,344.45,8.0,5.8,0.022,753641.3,753641.3,10364,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786314,2118031.00
06/18/2017 07:45,2,0.260,ACTIVE,213.51,339.34,59.970,1497786303,"201051344000890","219011344069620",28.25,18.30,0,333.93,345.06,7.5,5.3,0.018,738306.7,738306.7,10372,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786315,2118032.00
06/18/2017 07:45,2,0.260,ACTIVE,213.74,340.55,59.981,1497786303,"201051344000438","219011344069620",27.77,18.00,0,336.34,345.36,7.3,5.1,0.022,740962.8,740962.8,10365,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786316,2118033.00
06/18/2017 07:45,2,0.168,ACTIVE,213.74,303.28,59.938,1497786303,"201051344000417","219011344069620",20.38,17.00,0,301.17,308.69,3.5,1.5,0.000,677001.2,677001.2,10400,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786317,2118034.00
06/18/2017 07:45,2,0.182,ACTIVE,212.61,338.74,59.933,1497786303,"274151322000083","219011344069620",26.36,20.00,0,334.84,342.65,4.9,2.8,0.027,987087.1,987087.1,10308,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786318,2118035.00
06/18/2017 07:45,2,0.188,ACTIVE,213.06,338.44,59.965,1497786303,"274151322000076","219011344069620",26.92,20.00,0,335.74,342.05,5.1,3.0,0.022,1052998.5,1052998.5,10302,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786319,2118036.00
06/18/2017 07:45,2,0.256,ACTIVE,213.51,339.34,59.965,1497786303,"201051344000868","219011344069620",27.41,17.30,0,334.84,344.45,7.1,4.9,0.022,733935.2,733935.2,10375,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786320,2118037.00
06/18/2017 07:45,2,0.178,ACTIVE,212.61,338.44,59.986,1497786303,"274151322000095","219011344069620",26.14,19.50,0,335.14,341.15,4.7,2.6,0.022,1042813.4,1042813.4,10316,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786321,2118038.00
06/18/2017 07:45,2,0.225,ACTIVE,213.51,340.25,59.970,1497786303,"201051344000988","219011344069620",17.95,17.30,0,314.70,358.58,4.1,2.0,0.009,649138.8,649138.8,10378,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786322,2118039.00
06/18/2017 07:45,2,0.246,ACTIVE,213.96,339.95,59.975,1497786303,"201051344001025","219011344069620",27.67,17.80,0,335.44,345.06,6.9,4.7,0.022,740735.7,740735.7,10380,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786323,2118040.00
06/18/2017 07:45,2,0.199,ACTIVE,213.51,339.34,59.981,1497786303,"201051344000458","219011344069620",29.90,18.00,0,324.62,353.77,6.1,4.0,0.013,745722.2,745722.2,10354,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786323,2118041.00
06/18/2017 07:45,2,0.252,ACTIVE,214.41,341.75,59.954,1497786303,"201051344000853","219011344069620",26.94,17.30,0,336.04,345.96,7.0,4.8,0.022,746538.3,746538.3,10365,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786324,2118042.00
06/18/2017 07:45,2,0.221,ACTIVE,213.96,341.45,59.981,1497786303,"201051344000685","219011344069620",28.11,18.00,0,334.24,346.56,6.3,4.2,0.022,740969.5,740969.5,10388,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786325,2118043.00
06/18/2017 07:45,2,0.242,ACTIVE,213.74,341.45,59.975,1497786303,"201051344000917","219011344069620",27.79,19.00,0,334.24,345.96,6.9,4.7,0.022,737582.9,737582.9,10376,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786326,2118044.00
06/18/2017 07:45,2,0.242,ACTIVE,213.74,341.15,59.965,1497786303,"201051344001145","219011344069620",26.90,17.80,0,336.04,346.86,6.6,4.4,0.018,745603.4,745603.4,10365,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786327,2118045.00
06/18/2017 07:45,2,0.252,ACTIVE,213.74,340.85,59.975,1497786303,"201051344000651","219011344069620",27.39,17.50,0,334.24,345.36,7.0,4.9,0.022,734138.4,734138.4,10373,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786328,2118046.00
06/18/2017 07:45,2,0.166,ACTIVE,212.16,338.14,59.981,1497786303,"274151322000088","219011344069620",25.45,20.00,0,334.24,341.45,4.3,2.2,0.018,946610.8,946610.8,10310,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786329,2118047.00
06/18/2017 07:45,2,0.127,ACTIVE,213.06,339.95,59.975,1497786303,"274151322000068","219011344069620",30.43,20.70,0,336.04,342.35,4.0,1.9,0.018,819723.1,819723.1,10582,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786330,2118048.00
06/18/2017 07:45,2,0.256,ACTIVE,213.51,339.95,59.975,1497786303,"201051344001135","219011344069620",28.41,17.80,0,334.54,344.45,7.4,5.2,0.018,729583.8,729583.8,10358,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786331,2118049.00
06/18/2017 07:45,2,0.250,ACTIVE,213.29,339.34,59.981,1497786303,"201051344000594","219011344069620",28.21,18.00,0,333.03,344.45,7.2,5.0,0.022,748598.7,748598.7,10367,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786332,2118050.00
06/18/2017 07:45,2,0.258,ACTIVE,213.74,340.55,59.959,1497786303,"201051344001203","219011344069620",26.86,18.00,0,336.04,345.66,7.0,4.8,0.022,738999.3,738999.3,10399,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786333,2118051.00
06/18/2017 07:45,2,0.176,ACTIVE,212.38,338.44,59.991,1497786303,"274151322000054","219011344069620",25.72,21.30,0,334.54,341.15,4.6,2.5,0.013,963668.4,963668.4,10295,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786334,2118052.00
06/18/2017 07:45,2,0.250,ACTIVE,213.74,339.65,59.975,1497786303,"201051344000867","219011344069620",27.79,18.00,0,334.84,344.15,7.1,4.9,0.018,732796.4,732796.4,10396,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786335,2118053.00
06/18/2017 07:45,2,0.264,ACTIVE,213.74,340.55,59.996,1497786303,"201051344001093","219011344069620",28.03,18.70,0,334.54,345.66,7.5,5.4,0.022,737431.1,737431.1,10390,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786336,2118054.00
06/18/2017 07:45,2,0.211,ACTIVE,213.51,339.65,59.975,1497786303,"201051344000900","219011344069620",27.04,17.30,0,333.63,344.45,5.8,3.7,0.022,754328.3,754328.3,10370,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786337,2118055.00
06/18/2017 07:45,2,0.258,ACTIVE,213.74,339.95,60.007,1497786303,"201051344000648","219011344069620",27.21,17.00,0,335.44,344.76,7.2,5.0,0.022,742642.0,742642.0,10362,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786338,2118056.00
06/18/2017 07:45,2,0.262,ACTIVE,213.74,339.95,59.975,1497786303,"201051344000569","219011344069620",27.33,17.30,0,334.24,344.15,7.3,5.1,0.022,756448.4,756448.4,10344,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786339,2118057.00
06/18/2017 07:45,2,0.211,ACTIVE,213.51,339.04,59.981,1497786303,"201051344000983","219011344069620",29.94,17.50,0,331.23,346.86,6.4,4.3,0.009,747015.6,747015.6,10368,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786340,2118058.00
06/18/2017 07:45,2,0.240,ACTIVE,213.74,339.65,59.959,1497786303,"201051344001158","219011344069620",27.51,17.50,0,333.63,344.76,6.7,4.6,0.022,732057.3,732057.3,10373,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786341,2118059.00
06/18/2017 07:45,2,0.252,ACTIVE,213.96,340.55,59.975,1497786303,"201051344000576","219011344069620",27.97,17.00,0,334.84,344.76,7.2,5.0,0.018,746591.6,746591.6,10371,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786342,2118060.00
06/18/2017 07:45,2,0.189,ACTIVE,212.61,338.74,59.986,1497786303,"274151322000087","219011344069620",25.72,21.00,0,334.84,341.75,5.0,2.9,0.018,937258.3,937258.3,10461,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497786343,2118061.00
06/18/2017 08:00,2,0.268,ACTIVE,213.96,340.55,60.034,1497787203,"201051344000645","219011344069620",27.45,17.80,0,335.44,345.36,7.5,5.3,0.035,745555.1,745555.1,10358,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787204,2118062.00
06/18/2017 08:00,2,0.213,ACTIVE,212.61,338.44,59.991,1497787203,"274151322000085","219011344069620",26.00,20.70,0,334.84,341.45,5.6,3.5,0.022,959574.1,959574.1,10304,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787205,2118063.00
06/18/2017 08:00,2,0.281,ACTIVE,214.41,342.05,59.996,1497787203,"201051344000633","219011344069620",27.83,17.80,0,333.63,347.16,8.0,5.7,0.031,732237.6,732237.6,10401,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787206,2118064.00
06/18/2017 08:00,2,0.279,ACTIVE,213.74,339.65,60.002,1497787203,"201051344000469","219011344069620",28.39,17.00,0,333.33,344.45,8.1,5.9,0.031,735462.3,735462.3,10370,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787207,2118065.00
06/18/2017 08:00,2,0.285,ACTIVE,213.29,339.95,60.034,1497787203,"201051344000646","219011344069620",27.33,18.30,0,334.84,345.36,7.9,5.7,0.031,730925.4,730925.4,10370,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787208,2118066.00
06/18/2017 08:00,2,0.236,ACTIVE,212.38,339.65,60.028,1497787203,"274151322000052","219011344069620",26.76,20.70,0,333.93,342.35,6.4,4.3,0.027,997171.6,997171.6,10306,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787209,2118067.00
06/18/2017 08:00,2,0.297,ACTIVE,213.96,340.85,60.028,1497787203,"201051344000585","219011344069620",27.85,18.70,0,335.14,345.96,8.4,6.2,0.035,743270.1,743270.1,10369,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787210,2118068.00
06/18/2017 08:00,2,0.236,ACTIVE,213.51,339.34,60.002,1497787203,"201051344001230","219011344069620",29.60,18.30,0,333.93,344.76,7.1,4.9,0.022,735606.6,735606.6,10378,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787211,2118069.00
06/18/2017 08:00,2,0.275,ACTIVE,214.41,340.85,60.002,1497787203,"201051344000582","219011344069620",27.71,18.30,0,335.74,344.76,7.8,5.6,0.031,725031.6,725031.6,10361,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787212,2118070.00
06/18/2017 08:00,2,0.293,ACTIVE,213.29,339.34,60.028,1497787203,"201051344000955","219011344069620",28.07,18.70,0,333.93,345.06,8.4,6.2,0.031,744317.0,744317.0,10381,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787212,2118071.00
06/18/2017 08:00,2,0.133,ACTIVE,212.61,339.34,60.012,1497787203,"274151322000094","219011344069620",30.83,20.00,0,335.44,341.45,4.2,2.1,0.031,819230.5,819230.5,10567,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787213,2118072.00
06/18/2017 08:00,2,0.314,ACTIVE,213.51,339.34,60.007,1497787203,"201051344000579","219011344069620",27.71,18.30,0,334.84,344.15,8.8,6.6,0.031,753642.9,753642.9,10365,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787214,2118073.00
06/18/2017 08:00,2,0.297,ACTIVE,213.51,339.34,60.002,1497787203,"201051344000890","219011344069620",27.55,18.70,0,334.84,345.66,8.3,6.1,0.031,738308.2,738308.2,10373,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787215,2118074.00
06/18/2017 08:00,2,0.281,ACTIVE,213.96,340.55,60.018,1497787203,"201051344000438","219011344069620",28.35,18.30,0,336.04,344.76,8.1,5.9,0.027,740964.1,740964.1,10366,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787216,2118075.00
06/18/2017 08:00,2,0.168,ACTIVE,213.74,302.68,60.012,1497787203,"201051344000417","219011344069620",20.61,17.00,0,301.17,317.40,3.5,1.5,0.000,677001.6,677001.6,10401,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787217,2118076.00
06/18/2017 08:00,2,0.213,ACTIVE,212.61,339.04,60.007,1497787203,"274151322000083","219011344069620",26.74,20.30,0,334.84,342.05,5.8,3.7,0.031,987087.8,987087.8,10309,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787218,2118077.00
06/18/2017 08:00,2,0.219,ACTIVE,213.06,338.44,60.002,1497787203,"274151322000076","219011344069620",27.23,20.70,0,335.14,341.75,6.1,3.9,0.031,1052999.4,1052999.4,10303,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787219,2118078.00
06/18/2017 08:00,2,0.285,ACTIVE,213.51,339.95,60.002,1497787203,"201051344000868","219011344069620",27.57,17.30,0,333.63,344.45,8.0,5.8,0.027,733936.5,733936.5,10376,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787220,2118079.00
06/18/2017 08:00,2,0.207,ACTIVE,212.38,337.54,60.007,1497787203,"274151322000095","219011344069620",27.10,20.00,0,334.54,341.15,5.7,3.6,0.022,1042814.2,1042814.2,10317,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787221,2118080.00
06/18/2017 08:00,2,0.262,ACTIVE,213.74,341.15,60.012,1497787203,"201051344000988","219011344069620",18.01,17.50,0,315.00,360.38,4.8,2.7,0.009,649139.4,649139.4,10379,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787221,2118081.00
06/18/2017 08:00,2,0.271,ACTIVE,213.51,338.74,59.970,1497787203,"201051344001025","219011344069620",28.29,18.00,0,334.54,344.76,7.8,5.6,0.031,740736.9,740736.9,10381,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787222,2118082.00
06/18/2017 08:00,2,0.207,ACTIVE,213.51,339.04,60.002,1497787203,"201051344000458","219011344069620",30.49,18.00,0,324.92,354.07,6.4,4.3,0.013,745723.3,745723.3,10355,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787223,2118083.00
06/18/2017 08:00,2,0.271,ACTIVE,214.19,341.45,60.007,1497787203,"201051344000853","219011344069620",28.19,17.00,0,336.34,345.66,7.8,5.6,0.031,746539.6,746539.6,10366,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787224,2118084.00
06/18/2017 08:00,2,0.258,ACTIVE,213.96,340.85,60.028,1497787203,"201051344000685","219011344069620",27.47,18.30,0,335.44,346.56,7.2,5.0,0.027,740970.6,740970.6,10389,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787225,2118085.00
06/18/2017 08:00,2,0.275,ACTIVE,213.96,341.15,60.007,1497787203,"201051344000917","219011344069620",27.59,19.30,0,333.63,346.26,7.7,5.5,0.031,737584.2,737584.2,10377,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787226,2118086.00
06/18/2017 08:00,2,0.268,ACTIVE,213.96,340.85,60.028,1497787203,"201051344001145","219011344069620",27.85,18.00,0,335.74,346.26,7.6,5.4,0.027,745604.6,745604.6,10366,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787227,2118087.00
06/18/2017 08:00,2,0.287,ACTIVE,213.74,340.55,60.002,1497787203,"201051344000651","219011344069620",27.00,17.80,0,335.44,345.36,7.8,5.7,0.031,734139.7,734139.7,10374,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787228,2118088.00
06/18/2017 08:00,2,0.197,ACTIVE,212.38,339.34,60.034,1497787203,"274151322000088","219011344069620",25.94,20.30,0,334.24,341.75,5.2,3.1,0.018,946611.4,946611.4,10311,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787229,2118089.00
06/18/2017 08:00,2,0.150,ACTIVE,213.06,339.34,60.039,1497787203,"274151322000068","219011344069620",31.11,21.30,0,336.04,342.35,4.8,2.7,0.018,819723.7,819723.7,10583,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787230,2118090.00
06/18/2017 08:00,2,0.297,ACTIVE,213.51,339.34,60.002,1497787203,"201051344001135","219011344069620",27.41,18.30,0,335.14,343.85,8.2,6.0,0.031,729585.2,729585.2,10359,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787231,2118091.00
06/18/2017 08:00,2,0.287,ACTIVE,213.29,339.04,59.965,1497787203,"201051344000594","219011344069620",27.67,18.30,0,333.03,344.15,8.1,5.9,0.031,748600.1,748600.1,10368,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787232,2118092.00
06/18/2017 08:00,2,0.271,ACTIVE,213.96,339.95,59.986,1497787203,"201051344001203","219011344069620",28.37,18.30,0,335.74,346.56,7.8,5.6,0.027,739000.7,739000.7,10400,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787233,2118093.00
06/18/2017 08:00,2,0.213,ACTIVE,212.38,339.34,60.007,1497787203,"274151322000054","219011344069620",25.90,21.50,0,334.24,341.45,5.6,3.5,0.027,963669.1,963669.1,10296,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787234,2118094.00
06/18/2017 08:00,2,0.283,ACTIVE,213.74,339.34,59.981,1497787203,"201051344000867","219011344069620",27.85,18.00,0,334.24,344.15,8.0,5.8,0.031,732797.7,732797.7,10397,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787234,2118095.00
06/18/2017 08:00,2,0.303,ACTIVE,213.51,340.85,59.981,1497787203,"201051344001093","219011344069620",27.45,18.70,0,335.44,345.36,8.5,6.3,0.031,737432.5,737432.5,10391,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787235,2118096.00
06/18/2017 08:00,2,0.240,ACTIVE,213.74,340.55,60.002,1497787203,"201051344000900","219011344069620",27.41,17.30,0,333.63,344.76,6.7,4.5,0.031,754329.3,754329.3,10371,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787236,2118097.00
06/18/2017 08:00,2,0.285,ACTIVE,213.74,339.95,59.991,1497787203,"201051344000648","219011344069620",27.73,17.00,0,335.44,344.76,8.1,5.9,0.031,742643.4,742643.4,10363,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787237,2118098.00
06/18/2017 08:00,2,0.289,ACTIVE,213.51,339.65,60.007,1497787203,"201051344000569","219011344069620",27.93,17.50,0,334.54,344.45,8.2,6.0,0.031,756449.8,756449.8,10345,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787238,2118099.00
06/18/2017 08:00,2,0.219,ACTIVE,213.74,339.34,60.002,1497787203,"201051344000983","219011344069620",30.59,17.50,0,331.53,346.86,6.8,4.6,0.018,747016.7,747016.7,10369,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787239,2118100.00
06/18/2017 08:00,2,0.270,ACTIVE,213.51,339.34,60.002,1497787203,"201051344001158","219011344069620",27.87,17.50,0,333.63,344.45,7.7,5.5,0.031,732058.5,732058.5,10374,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787240,2118101.00
06/18/2017 08:00,2,0.291,ACTIVE,214.19,341.15,60.034,1497787203,"201051344000576","219011344069620",27.00,17.30,0,334.54,345.06,8.0,5.8,0.031,746592.9,746592.9,10372,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787241,2118102.00
06/18/2017 08:00,2,0.221,ACTIVE,212.38,338.44,59.996,1497787203,"274151322000087","219011344069620",26.36,21.50,0,334.84,341.75,5.9,3.8,0.027,937259.1,937259.1,10462,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497787242,2118103.00
06/18/2017 08:15,2,0.273,ACTIVE,213.74,339.95,59.981,1497788103,"201051344000645","219011344069620",26.92,18.00,0,335.14,345.66,7.5,5.3,0.031,745556.5,745556.5,10359,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788104,2118104.00
06/18/2017 08:15,2,0.213,ACTIVE,212.16,337.24,59.944,1497788103,"274151322000085","219011344069620",26.06,21.30,0,334.54,342.35,5.7,3.5,0.027,959575.0,959575.0,10305,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788105,2118105.00
06/18/2017 08:15,2,0.285,ACTIVE,213.96,341.15,59.944,1497788103,"201051344000633","219011344069620",27.79,17.80,0,334.54,348.06,8.1,5.9,0.027,732239.2,732239.2,10402,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788106,2118106.00
06/18/2017 08:15,2,0.285,ACTIVE,213.51,339.65,59.928,1497788103,"201051344000469","219011344069620",28.27,17.30,0,332.73,345.06,8.2,6.0,0.031,735463.9,735463.9,10371,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788107,2118107.00
06/18/2017 08:15,2,0.283,ACTIVE,213.29,339.65,59.954,1497788103,"201051344000646","219011344069620",27.55,18.70,0,333.63,344.76,8.0,5.7,0.027,730926.9,730926.9,10371,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788108,2118108.00
06/18/2017 08:15,2,0.236,ACTIVE,211.70,337.84,59.954,1497788103,"274151322000052","219011344069620",26.82,21.00,0,333.03,342.05,6.5,4.3,0.031,997172.7,997172.7,10307,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788109,2118109.00
06/18/2017 08:15,2,0.293,ACTIVE,213.74,340.55,59.954,1497788103,"201051344000585","219011344069620",28.27,18.70,0,334.84,345.36,8.4,6.2,0.027,743271.8,743271.8,10370,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788110,2118110.00
06/18/2017 08:15,2,0.238,ACTIVE,213.29,338.44,59.986,1497788103,"201051344001230","219011344069620",29.56,18.70,0,333.33,343.85,7.1,5.0,0.022,735607.9,735607.9,10379,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788111,2118111.00
06/18/2017 08:15,2,0.275,ACTIVE,213.96,340.25,59.959,1497788103,"201051344000582","219011344069620",27.65,18.30,0,335.14,345.06,7.7,5.5,0.031,725033.0,725033.0,10362,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788111,2118112.00
06/18/2017 08:15,2,0.297,ACTIVE,212.61,337.84,59.949,1497788103,"201051344000955","219011344069620",27.89,18.70,0,333.33,345.06,8.4,6.2,0.031,744318.6,744318.6,10382,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788112,2118113.00
06/18/2017 08:15,2,0.131,ACTIVE,212.16,338.14,59.959,1497788103,"274151322000094","219011344069620",30.83,20.70,0,334.54,344.45,4.1,2.0,0.022,819231.1,819231.1,10568,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788113,2118114.00
06/18/2017 08:15,2,0.318,ACTIVE,213.06,339.04,59.954,1497788103,"201051344000579","219011344069620",27.39,18.70,0,335.74,344.15,8.9,6.6,0.031,753644.6,753644.6,10366,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788114,2118115.00
06/18/2017 08:15,2,0.285,ACTIVE,213.06,338.74,59.954,1497788103,"201051344000890","219011344069620",28.49,19.00,0,334.24,345.06,8.2,6.0,0.035,738309.7,738309.7,10374,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788115,2118116.00
06/18/2017 08:15,2,0.283,ACTIVE,213.51,339.95,59.959,1497788103,"201051344000438","219011344069620",27.91,18.70,0,335.14,345.66,8.0,5.8,0.031,740965.7,740965.7,10367,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788116,2118117.00
06/18/2017 08:15,2,0.168,ACTIVE,213.29,301.77,59.954,1497788103,"201051344000417","219011344069620",20.59,17.30,0,300.87,325.22,3.5,1.5,0.000,677001.9,677001.9,10402,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788117,2118118.00
06/18/2017 08:15,2,0.211,ACTIVE,212.16,337.54,59.959,1497788103,"274151322000083","219011344069620",27.12,20.70,0,333.93,342.05,5.8,3.7,0.018,987088.9,987088.9,10310,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788118,2118119.00
06/18/2017 08:15,2,0.213,ACTIVE,212.61,337.54,59.959,1497788103,"274151322000076","219011344069620",27.67,20.70,0,334.84,342.35,6.0,3.9,0.027,1053000.5,1053000.5,10304,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788119,2118120.00
06/18/2017 08:15,2,0.285,ACTIVE,213.29,339.04,59.949,1497788103,"201051344000868","219011344069620",27.29,17.50,0,334.84,344.76,7.9,5.7,0.031,733938.0,733938.0,10377,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788120,2118121.00
06/18/2017 08:15,2,0.211,ACTIVE,211.93,336.04,59.954,1497788103,"274151322000095","219011344069620",26.52,20.70,0,333.93,341.15,5.7,3.5,0.027,1042815.2,1042815.2,10318,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788121,2118122.00
06/18/2017 08:15,2,0.260,ACTIVE,213.29,340.25,59.944,1497788103,"201051344000988","219011344069620",17.89,17.80,0,333.03,346.26,4.7,2.6,0.013,649140.1,649140.1,10380,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788122,2118123.00
06/18/2017 08:15,2,0.275,ACTIVE,213.06,338.44,59.933,1497788103,"201051344001025","219011344069620",27.65,18.30,0,333.93,345.06,7.8,5.6,0.031,740738.4,740738.4,10382,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788123,2118124.00
06/18/2017 08:15,2,0.209,ACTIVE,213.29,338.74,59.959,1497788103,"201051344000458","219011344069620",30.43,18.00,0,333.63,346.56,6.5,4.3,0.013,745724.4,745724.4,10356,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788124,2118125.00
06/18/2017 08:15,2,0.271,ACTIVE,213.96,340.85,59.970,1497788103,"201051344000853","219011344069620",28.21,17.30,0,335.74,346.26,7.8,5.6,0.027,746541.1,746541.1,10367,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788125,2118126.00
06/18/2017 08:15,2,0.256,ACTIVE,213.29,340.25,59.954,1497788103,"201051344000685","219011344069620",27.51,18.70,0,334.84,346.56,7.1,4.9,0.031,740972.0,740972.0,10390,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788126,2118127.00
06/18/2017 08:15,2,0.258,ACTIVE,213.29,339.65,59.944,1497788103,"201051344000917","219011344069620",28.67,19.50,0,333.03,345.36,7.5,5.3,0.027,737585.6,737585.6,10378,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788127,2118128.00
06/18/2017 08:15,2,0.266,ACTIVE,213.51,339.95,59.959,1497788103,"201051344001145","219011344069620",27.57,18.30,0,336.04,345.96,7.4,5.2,0.031,745606.0,745606.0,10367,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788128,2118129.00
06/18/2017 08:15,2,0.283,ACTIVE,213.29,339.95,59.959,1497788103,"201051344000651","219011344069620",26.94,18.00,0,334.84,345.66,7.8,5.6,0.031,734141.2,734141.2,10375,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788129,2118130.00
06/18/2017 08:15,2,0.195,ACTIVE,211.70,337.84,59.949,1497788103,"274151322000088","219011344069620",25.78,20.70,0,333.63,341.75,5.1,3.0,0.022,946612.3,946612.3,10312,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788130,2118131.00
06/18/2017 08:15,2,0.148,ACTIVE,212.38,338.74,59.938,1497788103,"274151322000068","219011344069620",31.11,21.50,0,335.74,354.37,4.7,2.6,0.022,819724.4,819724.4,10584,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788130,2118132.00
06/18/2017 08:15,2,0.293,ACTIVE,213.06,338.44,59.965,1497788103,"201051344001135","219011344069620",27.29,18.30,0,333.93,343.55,8.1,5.9,0.027,729586.7,729586.7,10360,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788131,2118133.00
06/18/2017 08:15,2,0.285,ACTIVE,213.06,339.04,59.981,1497788103,"201051344000594","219011344069620",27.51,18.70,0,332.43,345.36,8.0,5.8,0.031,748601.6,748601.6,10369,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788132,2118134.00
06/18/2017 08:15,2,0.279,ACTIVE,213.29,338.74,59.965,1497788103,"201051344001203","219011344069620",27.31,18.30,0,334.84,346.26,7.8,5.6,0.027,739002.1,739002.1,10401,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788133,2118135.00
06/18/2017 08:15,2,0.205,ACTIVE,211.93,338.14,59.965,1497788103,"274151322000054","219011344069620",26.12,22.00,0,333.03,341.45,5.5,3.3,0.027,963670.1,963670.1,10297,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788134,2118136.00
06/18/2017 08:15,2,0.275,ACTIVE,213.51,339.04,59.959,1497788103,"201051344000867","219011344069620",27.57,18.00,0,333.93,344.45,7.8,5.6,0.027,732799.2,732799.2,10398,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788135,2118137.00
06/18/2017 08:15,2,0.287,ACTIVE,213.29,339.34,59.959,1497788103,"201051344001093","219011344069620",28.43,19.30,0,334.54,345.36,8.3,6.1,0.022,737434.1,737434.1,10392,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788136,2118138.00
06/18/2017 08:15,2,0.240,ACTIVE,213.06,339.34,59.965,1497788103,"201051344000900","219011344069620",26.88,17.30,0,333.93,345.36,6.5,4.4,0.027,754330.5,754330.5,10372,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788137,2118139.00
06/18/2017 08:15,2,0.283,ACTIVE,213.51,339.04,60.012,1497788103,"201051344000648","219011344069620",27.45,17.30,0,335.14,345.06,7.9,5.7,0.027,742644.9,742644.9,10364,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788138,2118140.00
06/18/2017 08:15,2,0.285,ACTIVE,213.29,339.34,59.970,1497788103,"201051344000569","219011344069620",27.77,17.50,0,334.54,344.76,8.1,5.9,0.031,756451.4,756451.4,10346,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788139,2118141.00
06/18/2017 08:15,2,0.217,ACTIVE,213.29,338.44,59.965,1497788103,"201051344000983","219011344069620",30.45,17.80,0,334.24,343.85,6.7,4.6,0.018,747017.9,747017.9,10370,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788140,2118142.00
06/18/2017 08:15,2,0.271,ACTIVE,213.29,339.04,60.007,1497788103,"201051344001158","219011344069620",27.14,17.80,0,333.93,345.36,7.5,5.3,0.031,732060.0,732060.0,10375,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788141,2118143.00
06/18/2017 08:15,2,0.277,ACTIVE,213.51,339.65,59.959,1497788103,"201051344000576","219011344069620",27.81,17.30,0,334.84,345.66,7.8,5.6,0.031,746594.4,746594.4,10373,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788142,2118144.00
06/18/2017 08:15,2,0.217,ACTIVE,212.16,337.24,59.965,1497788103,"274151322000087","219011344069620",25.84,21.80,0,333.93,341.75,5.7,3.6,0.022,937260.1,937260.1,10463,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497788142,2118145.00
06/18/2017 08:30,2,0.254,ACTIVE,213.74,339.65,60.007,1497789003,"201051344000645","219011344069620",27.08,17.80,0,334.84,345.96,7.0,4.8,0.027,745557.7,745557.7,10360,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789005,2118146.00
06/18/2017 08:30,2,0.199,ACTIVE,212.16,337.24,59.965,1497789003,"274151322000085","219011344069620",25.84,21.30,0,334.24,340.85,5.2,3.1,0.018,959575.8,959575.8,10306,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789005,2118147.00
06/18/2017 08:30,2,0.273,ACTIVE,213.74,340.85,59.975,1497789003,"201051344000633","219011344069620",27.69,17.80,0,333.93,347.16,7.7,5.5,0.031,732240.5,732240.5,10403,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789006,2118148.00
06/18/2017 08:30,2,0.273,ACTIVE,213.06,339.04,59.981,1497789003,"201051344000469","219011344069620",28.07,17.00,0,332.13,345.06,7.8,5.6,0.031,735465.2,735465.2,10372,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789007,2118149.00
06/18/2017 08:30,2,0.273,ACTIVE,212.83,339.34,59.944,1497789003,"201051344000646","219011344069620",27.17,18.70,0,333.03,345.36,7.6,5.4,0.027,730928.2,730928.2,10372,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789008,2118150.00
06/18/2017 08:30,2,0.221,ACTIVE,211.70,336.64,59.949,1497789003,"274151322000052","219011344069620",26.82,21.30,0,333.63,342.65,6.0,3.9,0.031,997173.7,997173.7,10308,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789009,2118151.00
06/18/2017 08:30,2,0.283,ACTIVE,213.29,339.34,59.928,1497789003,"201051344000585","219011344069620",28.01,18.70,0,333.93,345.06,8.1,5.9,0.027,743273.2,743273.2,10371,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789010,2118152.00
06/18/2017 08:30,2,0.230,ACTIVE,213.06,338.14,59.975,1497789003,"201051344001230","219011344069620",29.24,18.70,0,332.73,343.25,6.9,4.7,0.018,735609.0,735609.0,10380,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789011,2118153.00
06/18/2017 08:30,2,0.264,ACTIVE,213.51,339.34,59.965,1497789003,"201051344000582","219011344069620",27.45,18.30,0,334.24,344.45,7.4,5.2,0.027,725034.3,725034.3,10363,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789012,2118154.00
06/18/2017 08:30,2,0.277,ACTIVE,212.83,338.74,59.959,1497789003,"201051344000955","219011344069620",28.31,18.70,0,332.43,343.85,8.0,5.8,0.022,744320.1,744320.1,10383,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789013,2118155.00
06/18/2017 08:30,2,0.123,ACTIVE,211.93,337.24,59.954,1497789003,"274151322000094","219011344069620",30.51,20.70,0,334.84,340.85,3.8,1.7,0.009,819231.5,819231.5,10569,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789014,2118156.00
06/18/2017 08:30,2,0.293,ACTIVE,213.29,339.04,59.954,1497789003,"201051344000579","219011344069620",28.31,18.70,0,334.24,343.85,8.4,6.2,0.022,753646.2,753646.2,10367,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789015,2118157.00
