ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 08:30,2,0.281,ACTIVE,213.06,338.74,59.959,1497789003,"201051344000890","219011344069620",27.63,19.00,0,333.03,344.45,7.9,5.7,0.027,738311.1,738311.1,10375,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789015,2118158.00
06/18/2017 08:30,2,0.268,ACTIVE,213.29,339.34,59.954,1497789003,"201051344000438","219011344069620",28.19,18.30,0,334.54,344.15,7.7,5.5,0.027,740967.0,740967.0,10368,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789016,2118159.00
06/18/2017 08:30,2,0.170,ACTIVE,213.06,301.77,59.959,1497789003,"201051344000417","219011344069620",20.52,17.30,0,299.67,317.70,3.5,1.5,0.000,677002.3,677002.3,10403,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789017,2118160.00
06/18/2017 08:30,2,0.195,ACTIVE,212.16,338.44,59.949,1497789003,"274151322000083","219011344069620",26.94,21.00,0,333.93,341.45,5.3,3.2,0.022,987089.6,987089.6,10311,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789018,2118161.00
06/18/2017 08:30,2,0.201,ACTIVE,212.61,338.14,59.954,1497789003,"274151322000076","219011344069620",27.61,21.30,0,335.44,341.45,5.7,3.5,0.022,1053001.3,1053001.3,10305,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789019,2118162.00
06/18/2017 08:30,2,0.268,ACTIVE,213.06,339.34,59.959,1497789003,"201051344000868","219011344069620",27.85,17.50,0,333.93,344.15,7.6,5.4,0.022,733939.3,733939.3,10378,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789020,2118163.00
06/18/2017 08:30,2,0.193,ACTIVE,211.93,338.14,59.959,1497789003,"274151322000095","219011344069620",26.80,20.70,0,333.63,340.85,5.2,3.1,0.022,1042815.9,1042815.9,10319,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789021,2118164.00
06/18/2017 08:30,2,0.248,ACTIVE,213.06,339.95,59.959,1497789003,"201051344000988","219011344069620",17.93,17.80,0,331.83,345.96,4.5,2.4,0.022,649140.7,649140.7,10381,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789022,2118165.00
06/18/2017 08:30,2,0.262,ACTIVE,213.06,338.74,59.965,1497789003,"201051344001025","219011344069620",27.83,18.00,0,333.63,344.45,7.4,5.2,0.022,740739.7,740739.7,10383,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789023,2118166.00
06/18/2017 08:30,2,0.207,ACTIVE,213.06,338.74,59.954,1497789003,"201051344000458","219011344069620",30.24,18.00,0,331.53,346.56,6.4,4.2,0.009,745725.4,745725.4,10357,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789023,2118167.00
06/18/2017 08:30,2,0.264,ACTIVE,213.96,341.15,59.965,1497789003,"201051344000853","219011344069620",27.69,17.30,0,335.14,345.66,7.4,5.2,0.027,746542.4,746542.4,10368,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789024,2118168.00
06/18/2017 08:30,2,0.246,ACTIVE,213.51,340.55,59.965,1497789003,"201051344000685","219011344069620",27.23,18.30,0,333.93,346.26,6.8,4.6,0.022,740973.1,740973.1,10391,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789025,2118169.00
06/18/2017 08:30,2,0.258,ACTIVE,213.51,340.55,59.965,1497789003,"201051344000917","219011344069620",27.73,19.30,0,333.03,344.15,7.3,5.1,0.022,737586.9,737586.9,10379,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789026,2118170.00
06/18/2017 08:30,2,0.254,ACTIVE,213.29,339.34,59.965,1497789003,"201051344001145","219011344069620",27.77,18.00,0,334.24,345.36,7.2,5.0,0.027,745607.3,745607.3,10368,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789027,2118171.00
06/18/2017 08:30,2,0.273,ACTIVE,213.51,339.65,59.933,1497789003,"201051344000651","219011344069620",26.84,17.80,0,333.93,343.85,7.5,5.3,0.022,734142.5,734142.5,10376,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789028,2118172.00
06/18/2017 08:30,2,0.186,ACTIVE,211.48,336.94,59.949,1497789003,"274151322000088","219011344069620",25.35,21.00,0,333.63,340.85,4.8,2.7,0.018,946612.9,946612.9,10313,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789029,2118173.00
06/18/2017 08:30,2,0.139,ACTIVE,212.61,337.24,59.959,1497789003,"274151322000068","219011344069620",30.65,21.80,0,335.44,341.45,4.4,2.3,0.009,819725.0,819725.0,10585,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789030,2118174.00
06/18/2017 08:30,2,0.270,ACTIVE,212.83,337.54,59.959,1497789003,"201051344001135","219011344069620",28.35,18.30,0,333.33,343.55,7.8,5.6,0.022,729588.1,729588.1,10361,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789031,2118175.00
06/18/2017 08:30,2,0.264,ACTIVE,213.06,338.74,59.959,1497789003,"201051344000594","219011344069620",28.43,18.70,0,332.73,344.76,7.6,5.4,0.027,748602.9,748602.9,10370,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789032,2118176.00
06/18/2017 08:30,2,0.260,ACTIVE,213.29,338.74,59.959,1497789003,"201051344001203","219011344069620",28.19,18.30,0,333.63,345.06,7.4,5.2,0.022,739003.4,739003.4,10402,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789033,2118177.00
06/18/2017 08:30,2,0.193,ACTIVE,212.16,337.54,59.986,1497789003,"274151322000054","219011344069620",26.14,22.00,0,333.63,340.85,5.2,3.0,0.013,963670.8,963670.8,10298,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789034,2118178.00
06/18/2017 08:30,2,0.266,ACTIVE,213.51,338.44,59.954,1497789003,"201051344000867","219011344069620",27.85,18.00,0,333.33,344.15,7.5,5.4,0.022,732800.5,732800.5,10399,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789035,2118179.00
06/18/2017 08:30,2,0.283,ACTIVE,213.06,339.34,59.965,1497789003,"201051344001093","219011344069620",27.69,19.00,0,333.33,344.15,8.0,5.8,0.022,737435.6,737435.6,10393,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789036,2118180.00
06/18/2017 08:30,2,0.229,ACTIVE,213.06,339.34,59.949,1497789003,"201051344000900","219011344069620",26.80,17.30,0,333.33,345.06,6.2,4.1,0.027,754331.5,754331.5,10373,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789037,2118181.00
06/18/2017 08:30,2,0.273,ACTIVE,213.51,339.04,59.954,1497789003,"201051344000648","219011344069620",27.41,17.30,0,335.14,345.06,7.6,5.4,0.027,742646.2,742646.2,10365,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789038,2118182.00
06/18/2017 08:30,2,0.275,ACTIVE,213.29,338.74,59.938,1497789003,"201051344000569","219011344069620",27.59,17.50,0,334.24,344.15,7.7,5.5,0.027,756452.7,756452.7,10347,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789039,2118183.00
06/18/2017 08:30,2,0.215,ACTIVE,213.51,338.74,59.991,1497789003,"201051344000983","219011344069620",30.28,17.50,0,332.73,343.55,6.7,4.5,0.013,747019.0,747019.0,10371,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789040,2118184.00
06/18/2017 08:30,2,0.256,ACTIVE,213.06,338.74,60.007,1497789003,"201051344001158","219011344069620",27.63,17.80,0,333.33,343.25,7.2,5.0,0.027,732061.2,732061.2,10376,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789040,2118185.00
06/18/2017 08:30,2,0.270,ACTIVE,213.74,340.55,59.954,1497789003,"201051344000576","219011344069620",27.59,17.30,0,333.33,344.76,7.6,5.4,0.027,746595.7,746595.7,10374,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789041,2118186.00
06/18/2017 08:30,2,0.207,ACTIVE,212.38,338.14,59.944,1497789003,"274151322000087","219011344069620",25.78,22.00,0,333.93,341.45,5.4,3.3,0.013,937260.9,937260.9,10464,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789043,2118187.00
06/18/2017 08:45,2,0.324,ACTIVE,213.74,340.55,59.970,1497789904,"201051344000645","219011344069620",27.31,17.80,0,333.93,345.06,9.0,6.7,0.044,745559.1,745559.1,10361,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789905,2118188.00
06/18/2017 08:45,2,0.264,ACTIVE,211.93,337.24,59.965,1497789904,"274151322000085","219011344069620",26.42,21.50,0,333.93,340.85,7.0,4.9,0.031,959576.7,959576.7,10307,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789906,2118189.00
06/18/2017 08:45,2,0.330,ACTIVE,213.96,341.45,59.965,1497789904,"201051344000633","219011344069620",28.17,17.80,0,333.33,346.26,9.4,7.2,0.040,732242.1,732242.1,10404,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789906,2118190.00
06/18/2017 08:45,2,0.342,ACTIVE,213.29,339.65,59.965,1497789904,"201051344000469","219011344069620",27.63,16.70,0,331.83,344.15,9.6,7.3,0.040,735466.8,735466.8,10373,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789907,2118191.00
06/18/2017 08:45,2,0.338,ACTIVE,212.83,339.95,59.965,1497789904,"201051344000646","219011344069620",27.61,18.30,0,333.03,343.85,9.5,7.2,0.040,730929.8,730929.8,10373,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789908,2118192.00
06/18/2017 08:45,2,0.291,ACTIVE,211.93,338.14,59.959,1497789904,"274151322000052","219011344069620",27.02,21.50,0,333.03,341.45,8.0,5.7,0.040,997174.8,997174.8,10309,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789909,2118193.00
06/18/2017 08:45,2,0.346,ACTIVE,213.06,340.25,59.975,1497789904,"201051344000585","219011344069620",28.31,18.70,0,332.73,344.45,10.0,7.7,0.049,743274.8,743274.8,10372,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789910,2118194.00
06/18/2017 08:45,2,0.250,ACTIVE,213.29,339.04,59.959,1497789904,"201051344001230","219011344069620",30.57,18.30,0,331.83,342.65,7.8,5.6,0.031,735610.3,735610.3,10381,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789911,2118195.00
06/18/2017 08:45,2,0.324,ACTIVE,213.51,340.25,59.965,1497789904,"201051344000582","219011344069620",27.87,18.30,0,333.63,344.15,9.2,6.9,0.044,725035.8,725035.8,10364,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789912,2118196.00
06/18/2017 08:45,2,0.344,ACTIVE,212.83,339.65,59.959,1497789904,"201051344000955","219011344069620",28.05,18.70,0,332.73,342.95,9.8,7.6,0.049,744321.7,744321.7,10384,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789913,2118197.00
06/18/2017 08:45,2,0.164,ACTIVE,211.93,367.00,59.933,1497789904,"274151322000094","219011344069620",34.23,21.30,0,334.24,368.80,5.7,3.6,0.027,819232.1,819232.1,10570,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789914,2118198.00
06/18/2017 08:45,2,0.365,ACTIVE,213.29,339.65,59.975,1497789904,"201051344000579","219011344069620",27.73,18.30,0,333.93,344.15,10.3,8.0,0.049,753647.9,753647.9,10368,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789915,2118199.00
06/18/2017 08:45,2,0.332,ACTIVE,213.29,339.34,59.959,1497789904,"201051344000890","219011344069620",28.94,19.00,0,334.24,344.15,9.8,7.5,0.040,738312.8,738312.8,10376,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789916,2118200.00
06/18/2017 08:45,2,0.336,ACTIVE,213.29,340.25,59.959,1497789904,"201051344000438","219011344069620",27.81,18.70,0,334.24,343.85,9.5,7.3,0.044,740968.6,740968.6,10369,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789916,2118201.00
06/18/2017 08:45,2,0.381,ACTIVE,213.51,339.04,59.928,1497789904,"201051344000417","219011344069620",18.07,17.80,0,299.97,342.35,7.0,4.8,0.027,677003.3,677003.3,10404,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789917,2118202.00
06/18/2017 08:45,2,0.268,ACTIVE,211.93,337.84,59.965,1497789904,"274151322000083","219011344069620",27.10,21.30,0,333.33,341.15,7.3,5.2,0.044,987090.6,987090.6,10312,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789918,2118203.00
06/18/2017 08:45,2,0.277,ACTIVE,212.61,337.54,59.959,1497789904,"274151322000076","219011344069620",27.21,21.50,0,334.24,341.75,7.7,5.5,0.035,1053002.4,1053002.4,10306,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789919,2118204.00
06/18/2017 08:45,2,0.334,ACTIVE,213.06,339.65,59.970,1497789904,"201051344000868","219011344069620",27.95,17.30,0,332.73,343.55,9.4,7.2,0.044,733940.8,733940.8,10379,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789920,2118205.00
06/18/2017 08:45,2,0.266,ACTIVE,211.70,337.84,59.965,1497789904,"274151322000095","219011344069620",27.12,21.00,0,333.33,340.55,7.3,5.1,0.040,1042816.9,1042816.9,10320,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789921,2118206.00
06/18/2017 08:45,2,0.311,ACTIVE,213.29,340.85,59.975,1497789904,"201051344000988","219011344069620",18.21,17.50,0,329.13,349.26,5.7,3.6,0.031,649141.4,649141.4,10382,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789922,2118207.00
06/18/2017 08:45,2,0.324,ACTIVE,212.83,338.74,59.965,1497789904,"201051344001025","219011344069620",28.27,18.00,0,333.63,344.76,9.3,7.1,0.040,740741.2,740741.2,10384,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789923,2118208.00
06/18/2017 08:45,2,0.217,ACTIVE,213.29,338.44,59.986,1497789904,"201051344000458","219011344069620",31.17,18.00,0,328.82,348.06,6.8,4.7,0.018,745726.5,745726.5,10358,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789924,2118209.00
06/18/2017 08:45,2,0.314,ACTIVE,213.74,340.85,59.965,1497789904,"201051344000853","219011344069620",28.77,17.30,0,335.14,345.66,9.2,7.0,0.044,746543.8,746543.8,10369,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789925,2118210.00
06/18/2017 08:45,2,0.309,ACTIVE,213.51,341.15,59.970,1497789904,"201051344000685","219011344069620",27.63,18.30,0,333.93,345.36,8.7,6.4,0.044,740974.4,740974.4,10392,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789926,2118211.00
06/18/2017 08:45,2,0.316,ACTIVE,213.06,340.25,59.959,1497789904,"201051344000917","219011344069620",28.01,19.30,0,332.73,345.06,9.0,6.8,0.044,737588.3,737588.3,10380,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789927,2118212.00
06/18/2017 08:45,2,0.318,ACTIVE,213.29,340.25,59.981,1497789904,"201051344001145","219011344069620",27.95,18.00,0,334.54,345.06,9.0,6.8,0.049,745608.7,745608.7,10369,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789927,2118213.00
06/18/2017 08:45,2,0.340,ACTIVE,213.29,339.95,59.981,1497789904,"201051344000651","219011344069620",27.10,17.80,0,334.24,344.45,9.3,7.1,0.044,734144.0,734144.0,10377,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789928,2118214.00
06/18/2017 08:45,2,0.250,ACTIVE,211.48,336.34,59.959,1497789904,"274151322000088","219011344069620",26.12,21.00,0,332.73,340.55,6.7,4.5,0.035,946613.8,946613.8,10314,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789929,2118215.00
06/18/2017 08:45,2,0.186,ACTIVE,212.38,376.92,60.002,1497789904,"274151322000068","219011344069620",35.40,22.30,0,335.14,380.52,6.7,4.5,0.022,819725.7,819725.7,10586,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789930,2118216.00
06/18/2017 08:45,2,0.340,ACTIVE,212.83,339.34,59.970,1497789904,"201051344001135","219011344069620",28.15,18.30,0,332.73,343.25,9.7,7.5,0.040,729589.7,729589.7,10362,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789931,2118217.00
06/18/2017 08:45,2,0.336,ACTIVE,212.83,339.34,59.954,1497789904,"201051344000594","219011344069620",28.09,18.70,0,331.83,343.55,9.6,7.3,0.044,748604.5,748604.5,10371,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789932,2118218.00
06/18/2017 08:45,2,0.336,ACTIVE,213.29,339.34,59.922,1497789904,"201051344001203","219011344069620",27.51,18.30,0,334.24,345.96,9.4,7.1,0.040,739004.9,739004.9,10403,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789933,2118219.00
06/18/2017 08:45,2,0.266,ACTIVE,211.70,338.44,59.938,1497789904,"274151322000054","219011344069620",26.28,22.30,0,333.03,340.85,7.1,4.9,0.040,963671.7,963671.7,10299,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789934,2118220.00
06/18/2017 08:45,2,0.330,ACTIVE,213.51,339.34,59.928,1497789904,"201051344000867","219011344069620",28.15,18.00,0,333.33,343.85,9.4,7.2,0.040,732802.0,732802.0,10400,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789935,2118221.00
06/18/2017 08:45,2,0.348,ACTIVE,213.29,339.95,59.970,1497789904,"201051344001093","219011344069620",27.81,18.70,0,333.03,343.85,9.9,7.6,0.040,737437.2,737437.2,10394,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789936,2118222.00
06/18/2017 08:45,2,0.293,ACTIVE,213.06,339.95,59.970,1497789904,"201051344000900","219011344069620",27.57,17.30,0,332.73,343.85,8.2,6.0,0.040,754332.7,754332.7,10374,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789937,2118223.00
06/18/2017 08:45,2,0.334,ACTIVE,213.74,340.25,59.986,1497789904,"201051344000648","219011344069620",27.89,17.00,0,333.93,344.45,9.5,7.2,0.044,742647.7,742647.7,10366,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789938,2118224.00
06/18/2017 08:45,2,0.336,ACTIVE,213.29,339.65,59.975,1497789904,"201051344000569","219011344069620",28.35,17.50,0,333.63,343.85,9.7,7.4,0.040,756454.3,756454.3,10348,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789938,2118225.00
06/18/2017 08:45,2,0.229,ACTIVE,213.29,337.24,59.922,1497789904,"201051344000983","219011344069620",31.29,17.50,0,332.13,344.15,7.3,5.1,0.018,747020.2,747020.2,10372,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789939,2118226.00
06/18/2017 08:45,2,0.318,ACTIVE,213.51,340.25,59.933,1497789904,"201051344001158","219011344069620",28.05,17.50,0,332.13,344.76,9.1,6.8,0.049,732062.6,732062.6,10377,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789940,2118227.00
06/18/2017 08:45,2,0.334,ACTIVE,213.74,340.55,60.002,1497789904,"201051344000576","219011344069620",27.87,17.30,0,333.63,344.45,9.4,7.2,0.044,746597.2,746597.2,10375,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789941,2118228.00
06/18/2017 08:45,2,0.279,ACTIVE,212.16,336.64,59.965,1497789904,"274151322000087","219011344069620",25.94,22.30,0,333.33,341.15,7.4,5.2,0.031,937261.9,937261.9,10465,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497789942,2118229.00
06/18/2017 09:00,2,0.359,ACTIVE,213.51,339.34,59.965,1497790803,"201051344000645","219011344069620",27.27,17.80,0,334.54,345.66,9.9,7.7,0.049,745561.0,745561.0,10362,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790805,2118230.00
06/18/2017 09:00,2,0.297,ACTIVE,211.70,337.24,59.949,1497790803,"274151322000085","219011344069620",26.48,21.50,0,333.93,341.45,8.0,5.8,0.040,959578.1,959578.1,10308,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790805,2118231.00
06/18/2017 09:00,2,0.371,ACTIVE,213.74,341.15,59.970,1497790803,"201051344000633","219011344069620",27.57,17.50,0,333.33,347.46,10.4,8.1,0.057,732244.0,732244.0,10405,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790806,2118232.00
06/18/2017 09:00,2,0.379,ACTIVE,213.06,339.04,59.959,1497790803,"201051344000469","219011344069620",27.31,16.70,0,332.73,345.36,10.5,8.2,0.053,735468.8,735468.8,10374,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790807,2118233.00
06/18/2017 09:00,2,0.367,ACTIVE,212.83,339.65,59.954,1497790803,"201051344000646","219011344069620",27.89,18.70,0,332.73,345.96,10.4,8.1,0.053,730931.7,730931.7,10374,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790808,2118234.00
06/18/2017 09:00,2,0.322,ACTIVE,211.25,335.74,59.959,1497790803,"274151322000052","219011344069620",27.55,21.80,0,332.73,342.35,8.9,6.7,0.031,997176.4,997176.4,10310,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790809,2118235.00
06/18/2017 09:00,2,0.383,ACTIVE,213.06,339.65,59.970,1497790803,"201051344000585","219011344069620",27.97,18.30,0,333.93,345.96,10.9,8.6,0.049,743276.9,743276.9,10373,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790810,2118236.00
06/18/2017 09:00,2,0.256,ACTIVE,212.83,337.84,59.928,1497790803,"201051344001230","219011344069620",31.01,18.30,0,332.73,343.85,8.1,5.9,0.027,735611.7,735611.7,10382,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790811,2118237.00
06/18/2017 09:00,2,0.348,ACTIVE,213.51,339.34,59.965,1497790803,"201051344000582","219011344069620",28.49,18.30,0,335.14,345.66,10.1,7.8,0.044,725037.6,725037.6,10365,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790812,2118238.00
06/18/2017 09:00,2,0.381,ACTIVE,212.83,339.04,59.970,1497790803,"201051344000955","219011344069620",27.97,18.70,0,333.03,345.06,10.9,8.6,0.053,744323.7,744323.7,10385,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790813,2118239.00
06/18/2017 09:00,2,0.184,ACTIVE,211.70,390.44,59.970,1497790803,"274151322000094","219011344069620",36.58,21.80,0,335.44,392.55,6.8,4.7,0.040,819233.1,819233.1,10571,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790814,2118240.00
06/18/2017 09:00,2,0.404,ACTIVE,213.06,339.04,59.965,1497790803,"201051344000579","219011344069620",27.43,18.30,0,334.24,344.76,11.2,8.9,0.049,753650.0,753650.0,10369,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790815,2118241.00
06/18/2017 09:00,2,0.383,ACTIVE,212.83,338.74,59.975,1497790803,"201051344000890","219011344069620",27.83,19.00,0,332.73,345.96,10.8,8.5,0.049,738314.8,738314.8,10377,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790816,2118242.00
06/18/2017 09:00,2,0.367,ACTIVE,213.29,339.65,59.965,1497790803,"201051344000438","219011344069620",28.25,18.70,0,333.63,345.36,10.5,8.2,0.049,740970.6,740970.6,10370,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790817,2118243.00
06/18/2017 09:00,2,0.379,ACTIVE,213.29,339.04,59.965,1497790803,"201051344000417","219011344069620",18.79,18.00,0,333.33,344.76,7.2,5.1,0.022,677004.5,677004.5,10405,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790818,2118244.00
06/18/2017 09:00,2,0.303,ACTIVE,211.48,337.54,59.959,1497790803,"274151322000083","219011344069620",27.12,21.50,0,333.63,342.05,8.3,6.1,0.044,987092.1,987092.1,10313,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790818,2118245.00
06/18/2017 09:00,2,0.311,ACTIVE,212.16,338.14,59.991,1497790803,"274151322000076","219011344069620",27.79,21.50,0,334.54,342.35,8.7,6.5,0.049,1053003.9,1053003.9,10307,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790819,2118246.00
06/18/2017 09:00,2,0.369,ACTIVE,212.83,339.34,59.954,1497790803,"201051344000868","219011344069620",27.95,17.30,0,333.03,345.66,10.5,8.2,0.049,733942.8,733942.8,10380,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790820,2118247.00
06/18/2017 09:00,2,0.295,ACTIVE,211.48,339.04,59.949,1497790803,"274151322000095","219011344069620",27.55,21.30,0,333.63,341.75,8.3,6.1,0.049,1042818.3,1042818.3,10321,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790821,2118248.00
06/18/2017 09:00,2,0.334,ACTIVE,212.83,340.25,59.986,1497790803,"201051344000988","219011344069620",18.63,17.50,0,332.13,345.66,6.3,4.2,0.027,649142.4,649142.4,10383,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790823,2118249.00
06/18/2017 09:00,2,0.361,ACTIVE,213.06,339.04,59.959,1497790803,"201051344001025","219011344069620",28.05,18.00,0,333.93,344.76,10.3,8.0,0.053,740743.1,740743.1,10385,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790824,2118250.00
06/18/2017 09:00,2,0.223,ACTIVE,212.61,339.95,59.954,1497790803,"201051344000458","219011344069620",31.47,18.00,0,333.63,347.46,7.1,5.0,0.018,745727.7,745727.7,10359,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790824,2118251.00
06/18/2017 09:00,2,0.361,ACTIVE,213.74,341.15,59.965,1497790803,"201051344000853","219011344069620",27.63,17.00,0,335.14,346.56,10.2,7.9,0.053,746545.7,746545.7,10370,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790825,2118252.00
06/18/2017 09:00,2,0.336,ACTIVE,213.29,340.55,59.965,1497790803,"201051344000685","219011344069620",28.15,18.30,0,333.93,346.26,9.6,7.3,0.057,740976.1,740976.1,10393,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790826,2118253.00
06/18/2017 09:00,2,0.350,ACTIVE,213.29,340.55,59.981,1497790803,"201051344000917","219011344069620",28.01,19.30,0,332.13,345.66,9.9,7.7,0.044,737590.2,737590.2,10381,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790827,2118254.00
06/18/2017 09:00,2,0.352,ACTIVE,213.06,339.95,59.981,1497790803,"201051344001145","219011344069620",27.71,18.00,0,335.14,346.26,9.9,7.6,0.053,745610.5,745610.5,10370,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790828,2118255.00
06/18/2017 09:00,2,0.359,ACTIVE,213.29,339.95,59.928,1497790803,"201051344000651","219011344069620",28.23,17.50,0,334.54,345.66,10.3,8.0,0.053,734145.9,734145.9,10378,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790829,2118256.00
06/18/2017 09:00,2,0.283,ACTIVE,211.03,336.94,59.954,1497790803,"274151322000088","219011344069620",26.64,21.30,0,332.73,341.15,7.7,5.5,0.040,946615.0,946615.0,10315,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790830,2118257.00
06/18/2017 09:00,2,0.199,ACTIVE,211.93,398.26,59.954,1497790803,"274151322000068","219011344069620",37.53,23.30,0,336.04,400.96,7.5,5.4,0.031,819727.0,819727.0,10587,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790831,2118258.00
06/18/2017 09:00,2,0.379,ACTIVE,212.61,337.84,59.981,1497790803,"201051344001135","219011344069620",27.93,18.30,0,333.93,344.45,10.7,8.4,0.049,729591.7,729591.7,10363,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790832,2118259.00
06/18/2017 09:00,2,0.363,ACTIVE,212.61,338.74,59.965,1497790803,"201051344000594","219011344069620",28.35,18.30,0,331.83,345.66,10.5,8.2,0.057,748606.5,748606.5,10372,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790833,2118260.00
06/18/2017 09:00,2,0.363,ACTIVE,213.29,338.74,59.975,1497790803,"201051344001203","219011344069620",27.77,18.30,0,334.24,346.26,10.3,8.0,0.053,739006.8,739006.8,10404,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790834,2118261.00
06/18/2017 09:00,2,0.299,ACTIVE,211.25,337.84,59.954,1497790803,"274151322000054","219011344069620",26.44,22.30,0,332.73,341.75,8.0,5.8,0.035,963673.1,963673.1,10300,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790834,2118262.00
06/18/2017 09:00,2,0.363,ACTIVE,213.29,338.44,59.975,1497790803,"201051344000867","219011344069620",28.15,17.80,0,333.93,345.66,10.4,8.1,0.049,732804.0,732804.0,10401,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790836,2118263.00
06/18/2017 09:00,2,0.383,ACTIVE,213.06,339.65,59.965,1497790803,"201051344001093","219011344069620",27.33,18.70,0,334.24,345.66,10.6,8.3,0.049,737439.2,737439.2,10395,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790836,2118264.00
06/18/2017 09:00,2,0.326,ACTIVE,212.83,339.04,59.965,1497790803,"201051344000900","219011344069620",27.43,17.30,0,333.63,345.66,9.1,6.9,0.049,754334.4,754334.4,10375,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790837,2118265.00
06/18/2017 09:00,2,0.369,ACTIVE,213.06,338.74,59.965,1497790803,"201051344000648","219011344069620",27.89,17.00,0,334.24,345.66,10.5,8.2,0.053,742649.7,742649.7,10367,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790838,2118266.00
06/18/2017 09:00,2,0.377,ACTIVE,213.06,338.74,59.975,1497790803,"201051344000569","219011344069620",27.91,17.30,0,333.33,345.06,10.7,8.4,0.053,756456.3,756456.3,10349,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790839,2118267.00
06/18/2017 09:00,2,0.229,ACTIVE,213.06,342.05,59.975,1497790803,"201051344000983","219011344069620",31.65,17.50,0,333.33,346.26,7.4,5.2,0.018,747021.5,747021.5,10373,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790840,2118268.00
06/18/2017 09:00,2,0.346,ACTIVE,212.83,338.44,59.965,1497790803,"201051344001158","219011344069620",28.47,17.50,0,333.93,345.66,10.0,7.7,0.057,732064.5,732064.5,10378,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790841,2118269.00
06/18/2017 09:00,2,0.367,ACTIVE,213.51,339.95,60.012,1497790803,"201051344000576","219011344069620",27.87,17.00,0,334.24,345.66,10.4,8.1,0.053,746599.2,746599.2,10376,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790842,2118270.00
06/18/2017 09:00,2,0.305,ACTIVE,211.25,336.94,59.996,1497790803,"274151322000087","219011344069620",26.76,22.50,0,333.63,342.35,8.3,6.1,0.035,937263.3,937263.3,10466,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497790843,2118271.00
06/18/2017 09:15,2,0.355,ACTIVE,213.51,339.34,59.959,1497791703,"201051344000645","219011344069620",27.25,17.50,0,333.63,345.96,9.8,7.6,0.049,745562.8,745562.8,10363,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791704,2118272.00
06/18/2017 09:15,2,0.289,ACTIVE,211.48,335.74,59.954,1497791703,"274151322000085","219011344069620",26.64,21.50,0,333.63,341.45,7.8,5.6,0.040,959579.4,959579.4,10309,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791705,2118273.00
06/18/2017 09:15,2,0.373,ACTIVE,213.51,340.55,59.959,1497791703,"201051344000633","219011344069620",27.19,17.80,0,332.43,346.86,10.3,8.0,0.062,732246.0,732246.0,10406,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791706,2118274.00
06/18/2017 09:15,2,0.369,ACTIVE,212.83,338.74,59.965,1497791703,"201051344000469","219011344069620",27.73,16.70,0,331.53,345.06,10.4,8.1,0.053,735470.7,735470.7,10375,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791707,2118275.00
06/18/2017 09:15,2,0.367,ACTIVE,212.61,339.04,59.965,1497791703,"201051344000646","219011344069620",27.63,18.70,0,332.13,345.36,10.3,8.0,0.053,730933.7,730933.7,10375,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791708,2118276.00
06/18/2017 09:15,2,0.316,ACTIVE,211.48,336.64,59.954,1497791703,"274151322000052","219011344069620",27.45,21.80,0,332.73,341.45,8.8,6.6,0.049,997178.0,997178.0,10311,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791709,2118277.00
06/18/2017 09:15,2,0.377,ACTIVE,213.06,339.34,59.970,1497791703,"201051344000585","219011344069620",28.07,18.70,0,332.43,345.66,10.8,8.5,0.049,743278.9,743278.9,10374,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791710,2118278.00
06/18/2017 09:15,2,0.254,ACTIVE,212.83,337.54,59.965,1497791703,"201051344001230","219011344069620",30.89,18.70,0,332.13,343.25,8.0,5.8,0.022,735613.1,735613.1,10383,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791711,2118279.00
06/18/2017 09:15,2,0.352,ACTIVE,213.29,339.65,59.959,1497791703,"201051344000582","219011344069620",27.81,18.30,0,333.33,345.96,9.9,7.7,0.044,725039.5,725039.5,10366,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791711,2118280.00
06/18/2017 09:15,2,0.373,ACTIVE,212.61,338.44,59.944,1497791703,"201051344000955","219011344069620",28.09,19.00,0,332.73,345.06,10.7,8.4,0.053,744325.8,744325.8,10386,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791712,2118281.00
06/18/2017 09:15,2,0.182,ACTIVE,211.70,386.23,59.965,1497791703,"274151322000094","219011344069620",36.24,22.30,0,334.54,394.35,6.7,4.6,0.035,819234.2,819234.2,10572,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791713,2118282.00
06/18/2017 09:15,2,0.400,ACTIVE,212.83,338.74,59.959,1497791703,"201051344000579","219011344069620",27.41,18.30,0,333.93,344.76,11.1,8.8,0.053,753652.2,753652.2,10370,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791714,2118283.00
06/18/2017 09:15,2,0.379,ACTIVE,212.61,336.94,59.965,1497791703,"201051344000890","219011344069620",27.49,19.30,0,333.03,346.26,10.6,8.3,0.053,738316.8,738316.8,10378,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791715,2118284.00
06/18/2017 09:15,2,0.363,ACTIVE,213.06,339.04,59.954,1497791703,"201051344000438","219011344069620",28.15,18.70,0,333.93,345.96,10.4,8.1,0.053,740972.5,740972.5,10371,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791716,2118285.00
06/18/2017 09:15,2,0.381,ACTIVE,213.06,338.74,59.954,1497791703,"201051344000417","219011344069620",18.49,18.30,0,332.43,343.85,7.1,5.0,0.031,677005.7,677005.7,10406,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791717,2118286.00
06/18/2017 09:15,2,0.299,ACTIVE,211.48,336.04,59.954,1497791703,"274151322000083","219011344069620",27.06,21.50,0,333.33,342.05,8.2,6.0,0.044,987093.5,987093.5,10314,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791718,2118287.00
06/18/2017 09:15,2,0.307,ACTIVE,211.93,336.94,59.954,1497791703,"274151322000076","219011344069620",27.63,21.80,0,334.24,341.75,8.6,6.4,0.049,1053005.4,1053005.4,10308,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791719,2118288.00
06/18/2017 09:15,2,0.365,ACTIVE,213.06,339.04,59.922,1497791703,"201051344000868","219011344069620",28.01,17.30,0,332.43,345.66,10.4,8.1,0.049,733944.7,733944.7,10381,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791720,2118289.00
06/18/2017 09:15,2,0.291,ACTIVE,211.25,336.94,59.954,1497791703,"274151322000095","219011344069620",27.45,21.30,0,333.03,341.15,8.1,5.9,0.035,1042819.8,1042819.8,10322,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791720,2118290.00
06/18/2017 09:15,2,0.332,ACTIVE,213.06,339.65,59.933,1497791703,"201051344000988","219011344069620",18.51,17.50,0,331.83,345.06,6.3,4.1,0.035,649143.4,649143.4,10384,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791721,2118291.00
06/18/2017 09:15,2,0.357,ACTIVE,212.61,338.14,59.959,1497791703,"201051344001025","219011344069620",27.87,18.00,0,333.63,345.66,10.1,7.9,0.049,740745.0,740745.0,10386,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791722,2118292.00
06/18/2017 09:15,2,0.219,ACTIVE,213.06,339.34,59.975,1497791703,"201051344000458","219011344069620",31.41,18.00,0,333.33,345.06,7.0,4.9,0.018,745728.9,745728.9,10360,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791723,2118293.00
06/18/2017 09:15,2,0.357,ACTIVE,213.74,340.85,59.970,1497791703,"201051344000853","219011344069620",27.79,17.00,0,335.14,345.96,10.1,7.8,0.053,746547.6,746547.6,10371,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791724,2118294.00
06/18/2017 09:15,2,0.332,ACTIVE,213.06,339.95,59.970,1497791703,"201051344000685","219011344069620",27.99,18.30,0,333.03,346.86,9.4,7.2,0.053,740977.9,740977.9,10394,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791725,2118295.00
06/18/2017 09:15,2,0.348,ACTIVE,213.06,339.95,59.970,1497791703,"201051344000917","219011344069620",27.87,19.30,0,332.73,345.96,9.8,7.6,0.053,737592.0,737592.0,10382,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791726,2118296.00
06/18/2017 09:15,2,0.342,ACTIVE,213.06,339.34,59.975,1497791703,"201051344001145","219011344069620",28.37,18.00,0,334.24,346.56,9.8,7.6,0.044,745612.3,745612.3,10371,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791727,2118297.00
06/18/2017 09:15,2,0.354,ACTIVE,213.06,339.34,59.975,1497791703,"201051344000651","219011344069620",28.39,17.80,0,334.24,345.06,10.1,7.9,0.049,734147.8,734147.8,10379,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791728,2118298.00
06/18/2017 09:15,2,0.277,ACTIVE,211.25,336.64,59.981,1497791703,"274151322000088","219011344069620",26.52,21.30,0,332.43,341.15,7.5,5.3,0.031,946616.3,946616.3,10316,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791729,2118299.00
06/18/2017 09:15,2,0.199,ACTIVE,212.16,393.75,59.970,1497791703,"274151322000068","219011344069620",37.07,23.50,0,335.14,402.46,7.5,5.3,0.035,819728.3,819728.3,10588,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791729,2118300.00
