ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 09:15,2,0.379,ACTIVE,212.38,337.54,59.965,1497791703,"201051344001135","219011344069620",27.53,18.30,0,332.73,344.15,10.6,8.3,0.053,729593.7,729593.7,10364,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791730,2118301.00
06/18/2017 09:15,2,0.361,ACTIVE,212.83,338.74,59.996,1497791703,"201051344000594","219011344069620",28.07,18.30,0,331.23,345.06,10.3,8.0,0.049,748608.4,748608.4,10373,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791731,2118302.00
06/18/2017 09:15,2,0.363,ACTIVE,213.29,338.44,59.965,1497791703,"201051344001203","219011344069620",27.65,18.30,0,333.63,346.86,10.2,7.9,0.057,739008.7,739008.7,10405,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791732,2118303.00
06/18/2017 09:15,2,0.289,ACTIVE,211.25,336.94,59.970,1497791703,"274151322000054","219011344069620",26.56,22.50,0,332.73,342.35,7.8,5.6,0.035,963674.4,963674.4,10301,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791733,2118304.00
06/18/2017 09:15,2,0.361,ACTIVE,213.06,338.44,59.954,1497791703,"201051344000867","219011344069620",28.17,18.00,0,332.13,344.45,10.3,8.0,0.053,732805.9,732805.9,10402,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791734,2118305.00
06/18/2017 09:15,2,0.375,ACTIVE,212.83,339.04,59.970,1497791703,"201051344001093","219011344069620",27.85,19.00,0,332.43,345.96,10.6,8.3,0.049,737441.2,737441.2,10396,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791735,2118306.00
06/18/2017 09:15,2,0.322,ACTIVE,213.06,339.34,59.975,1497791703,"201051344000900","219011344069620",27.59,17.00,0,332.43,344.76,9.0,6.8,0.053,754336.0,754336.0,10376,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791736,2118307.00
06/18/2017 09:15,2,0.365,ACTIVE,213.29,339.34,59.975,1497791703,"201051344000648","219011344069620",27.81,17.00,0,332.43,345.66,10.3,8.0,0.049,742651.7,742651.7,10368,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791737,2118308.00
06/18/2017 09:15,2,0.369,ACTIVE,213.06,338.74,59.975,1497791703,"201051344000569","219011344069620",28.13,17.30,0,333.03,344.15,10.6,8.3,0.053,756458.3,756458.3,10350,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791738,2118309.00
06/18/2017 09:15,2,0.230,ACTIVE,213.06,341.45,59.975,1497791703,"201051344000983","219011344069620",31.59,17.50,0,333.03,346.56,7.4,5.2,0.022,747022.7,747022.7,10374,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791739,2118310.00
06/18/2017 09:15,2,0.346,ACTIVE,213.06,338.74,59.981,1497791703,"201051344001158","219011344069620",28.21,17.50,0,332.13,345.06,9.9,7.7,0.053,732066.3,732066.3,10379,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791740,2118311.00
06/18/2017 09:15,2,0.357,ACTIVE,213.51,340.55,60.012,1497791703,"201051344000576","219011344069620",28.37,17.00,0,332.73,345.66,10.3,8.0,0.044,746601.1,746601.1,10377,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791741,2118312.00
06/18/2017 09:15,2,0.303,ACTIVE,211.48,337.54,59.965,1497791703,"274151322000087","219011344069620",26.68,22.50,0,333.03,341.15,8.2,6.0,0.035,937264.8,937264.8,10467,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497791742,2118313.00
06/18/2017 09:30,2,0.340,ACTIVE,213.29,339.65,59.981,1497792605,"201051344000645","219011344069620",27.43,17.50,0,332.73,345.66,9.5,7.2,0.049,745564.7,745564.7,10364,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792606,2118314.00
06/18/2017 09:30,2,0.281,ACTIVE,211.48,336.94,59.991,1497792605,"274151322000085","219011344069620",26.12,21.80,0,333.03,341.15,7.5,5.3,0.049,959580.9,959580.9,10310,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792607,2118315.00
06/18/2017 09:30,2,0.350,ACTIVE,213.51,341.45,60.007,1497792605,"201051344000633","219011344069620",27.59,17.30,0,333.63,347.46,9.8,7.6,0.049,732248.0,732248.0,10407,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792608,2118316.00
06/18/2017 09:30,2,0.359,ACTIVE,212.83,339.04,59.986,1497792605,"201051344000469","219011344069620",27.37,16.30,0,331.53,345.06,10.0,7.7,0.049,735472.8,735472.8,10376,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792609,2118317.00
06/18/2017 09:30,2,0.354,ACTIVE,212.16,338.74,59.970,1497792605,"201051344000646","219011344069620",27.47,18.70,0,332.13,344.76,9.8,7.6,0.044,730935.7,730935.7,10376,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792610,2118318.00
06/18/2017 09:30,2,0.305,ACTIVE,211.25,337.54,59.986,1497792605,"274151322000052","219011344069620",26.92,21.80,0,332.43,341.75,8.3,6.1,0.040,997179.7,997179.7,10312,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792611,2118319.00
06/18/2017 09:30,2,0.365,ACTIVE,212.61,339.65,59.975,1497792605,"201051344000585","219011344069620",27.65,18.70,0,332.43,344.76,10.3,8.0,0.049,743281.1,743281.1,10375,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792611,2118320.00
06/18/2017 09:30,2,0.250,ACTIVE,212.61,336.94,59.975,1497792605,"201051344001230","219011344069620",30.73,18.30,0,331.83,343.25,7.9,5.7,0.027,735614.6,735614.6,10384,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792612,2118321.00
06/18/2017 09:30,2,0.338,ACTIVE,213.06,339.04,59.975,1497792605,"201051344000582","219011344069620",27.95,18.00,0,333.33,344.76,9.6,7.3,0.044,725041.5,725041.5,10367,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792613,2118322.00
06/18/2017 09:30,2,0.355,ACTIVE,212.16,338.14,59.975,1497792605,"201051344000955","219011344069620",28.15,19.00,0,331.23,344.15,10.2,7.9,0.049,744327.9,744327.9,10387,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792614,2118323.00
06/18/2017 09:30,2,0.174,ACTIVE,211.48,376.01,59.970,1497792605,"274151322000094","219011344069620",35.23,22.50,0,333.93,399.46,6.2,4.0,0.031,819235.3,819235.3,10573,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792615,2118324.00
06/18/2017 09:30,2,0.379,ACTIVE,213.06,339.04,59.975,1497792605,"201051344000579","219011344069620",27.85,18.30,0,332.43,344.76,10.7,8.4,0.049,753654.4,753654.4,10371,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792616,2118325.00
06/18/2017 09:30,2,0.344,ACTIVE,212.38,337.54,59.970,1497792605,"201051344000890","219011344069620",28.92,19.00,0,331.83,344.45,10.2,7.9,0.049,738318.9,738318.9,10379,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792617,2118326.00
06/18/2017 09:30,2,0.348,ACTIVE,212.61,338.44,59.944,1497792605,"201051344000438","219011344069620",28.01,18.70,0,332.73,345.66,9.9,7.6,0.044,740974.6,740974.6,10372,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792618,2118327.00
06/18/2017 09:30,2,0.367,ACTIVE,212.83,338.44,59.981,1497792605,"201051344000417","219011344069620",18.61,18.30,0,331.83,343.55,7.0,4.8,0.027,677007.0,677007.0,10407,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792619,2118328.00
06/18/2017 09:30,2,0.277,ACTIVE,211.25,336.34,59.965,1497792605,"274151322000083","219011344069620",27.19,21.50,0,332.43,341.15,7.7,5.5,0.031,987095.0,987095.0,10315,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792620,2118329.00
06/18/2017 09:30,2,0.285,ACTIVE,212.16,337.54,60.002,1497792605,"274151322000076","219011344069620",27.77,21.80,0,333.63,341.75,8.1,5.8,0.040,1053007.0,1053007.0,10309,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792621,2118330.00
06/18/2017 09:30,2,0.346,ACTIVE,212.61,338.44,59.975,1497792605,"201051344000868","219011344069620",28.09,17.00,0,332.43,345.06,9.8,7.6,0.044,733946.8,733946.8,10382,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792622,2118331.00
06/18/2017 09:30,2,0.275,ACTIVE,211.48,336.34,59.975,1497792605,"274151322000095","219011344069620",27.21,21.30,0,332.73,340.55,7.5,5.3,0.040,1042821.2,1042821.2,10323,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792622,2118332.00
06/18/2017 09:30,2,0.322,ACTIVE,212.61,339.04,59.970,1497792605,"201051344000988","219011344069620",18.23,17.30,0,332.13,344.76,6.0,3.8,0.031,649144.4,649144.4,10385,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792623,2118333.00
06/18/2017 09:30,2,0.340,ACTIVE,212.61,337.54,59.986,1497792605,"201051344001025","219011344069620",28.01,18.00,0,332.43,345.06,9.7,7.4,0.049,740747.0,740747.0,10387,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792624,2118334.00
06/18/2017 09:30,2,0.219,ACTIVE,212.61,337.84,59.975,1497792605,"201051344000458","219011344069620",31.27,17.80,0,333.03,349.26,7.0,4.8,0.013,745730.1,745730.1,10361,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792625,2118335.00
06/18/2017 09:30,2,0.344,ACTIVE,213.51,340.25,59.981,1497792605,"201051344000853","219011344069620",27.53,17.00,0,334.54,346.86,9.6,7.3,0.049,746549.5,746549.5,10372,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792626,2118336.00
06/18/2017 09:30,2,0.320,ACTIVE,212.83,339.65,59.970,1497792605,"201051344000685","219011344069620",27.61,18.30,0,332.43,346.26,9.0,6.7,0.049,740979.7,740979.7,10395,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792627,2118337.00
06/18/2017 09:30,2,0.324,ACTIVE,212.61,339.04,59.970,1497792605,"201051344000917","219011344069620",28.15,19.00,0,332.73,345.66,9.3,7.1,0.040,737593.9,737593.9,10383,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792628,2118338.00
06/18/2017 09:30,2,0.324,ACTIVE,212.83,339.04,59.970,1497792605,"201051344001145","219011344069620",28.25,18.00,0,334.54,345.66,9.3,7.1,0.040,745614.2,745614.2,10372,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792629,2118339.00
06/18/2017 09:30,2,0.340,ACTIVE,212.83,338.74,59.981,1497792605,"201051344000651","219011344069620",28.01,17.80,0,333.63,345.06,9.7,7.4,0.049,734149.8,734149.8,10380,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792630,2118340.00
06/18/2017 09:30,2,0.264,ACTIVE,211.03,336.04,59.949,1497792605,"274151322000088","219011344069620",25.98,21.50,0,332.13,340.55,6.9,4.7,0.027,946617.6,946617.6,10317,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792631,2118341.00
06/18/2017 09:30,2,0.189,ACTIVE,211.93,384.73,59.959,1497792605,"274151322000068","219011344069620",36.16,23.80,0,334.84,403.97,7.0,4.8,0.027,819729.6,819729.6,10589,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792631,2118342.00
06/18/2017 09:30,2,0.357,ACTIVE,212.38,337.84,60.012,1497792605,"201051344001135","219011344069620",27.61,18.30,0,332.13,343.85,10.0,7.7,0.044,729595.8,729595.8,10365,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792632,2118343.00
06/18/2017 09:30,2,0.342,ACTIVE,212.61,338.44,59.975,1497792605,"201051344000594","219011344069620",28.11,18.30,0,332.73,344.45,9.8,7.5,0.053,748610.4,748610.4,10374,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792633,2118344.00
06/18/2017 09:30,2,0.346,ACTIVE,213.06,338.44,59.986,1497792605,"201051344001203","219011344069620",27.31,18.00,0,333.93,345.66,9.6,7.4,0.049,739010.7,739010.7,10406,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792634,2118345.00
06/18/2017 09:30,2,0.273,ACTIVE,211.25,337.54,59.965,1497792605,"274151322000054","219011344069620",26.58,22.50,0,332.13,340.85,7.4,5.2,0.040,963675.8,963675.8,10302,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792635,2118346.00
06/18/2017 09:30,2,0.342,ACTIVE,213.29,338.44,59.975,1497792605,"201051344000867","219011344069620",28.09,17.80,0,332.43,345.06,9.7,7.5,0.040,732807.9,732807.9,10403,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792636,2118347.00
06/18/2017 09:30,2,0.355,ACTIVE,212.61,339.34,59.970,1497792605,"201051344001093","219011344069620",27.87,18.70,0,332.73,344.76,10.1,7.8,0.049,737443.3,737443.3,10397,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792637,2118348.00
06/18/2017 09:30,2,0.303,ACTIVE,212.83,339.65,59.965,1497792605,"201051344000900","219011344069620",27.37,17.00,0,332.43,345.36,8.4,6.2,0.044,754337.7,754337.7,10377,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792638,2118349.00
06/18/2017 09:30,2,0.348,ACTIVE,213.06,339.34,59.975,1497792605,"201051344000648","219011344069620",27.75,16.70,0,333.63,345.06,9.8,7.5,0.044,742653.7,742653.7,10369,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792639,2118350.00
06/18/2017 09:30,2,0.352,ACTIVE,212.83,338.74,59.970,1497792605,"201051344000569","219011344069620",27.99,17.30,0,333.33,345.36,10.0,7.7,0.049,756460.4,756460.4,10351,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792640,2118351.00
06/18/2017 09:30,2,0.229,ACTIVE,212.83,339.65,59.975,1497792605,"201051344000983","219011344069620",31.41,17.30,0,332.73,349.56,7.3,5.2,0.018,747024.0,747024.0,10375,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792641,2118352.00
06/18/2017 09:30,2,0.328,ACTIVE,212.83,339.04,59.975,1497792605,"201051344001158","219011344069620",28.07,17.30,0,332.43,345.06,9.3,7.1,0.049,732068.2,732068.2,10380,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792641,2118353.00
06/18/2017 09:30,2,0.352,ACTIVE,213.29,339.95,59.970,1497792605,"201051344000576","219011344069620",27.19,17.00,0,333.63,345.36,9.7,7.4,0.049,746603.1,746603.1,10378,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792642,2118354.00
06/18/2017 09:30,2,0.277,ACTIVE,211.48,336.04,59.959,1497792605,"274151322000087","219011344069620",26.90,22.80,0,332.43,341.75,7.6,5.4,0.035,937266.2,937266.2,10468,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497792643,2118355.00
06/18/2017 09:45,2,0.287,ACTIVE,212.61,337.84,59.954,1497793504,"201051344000645","219011344069620",26.78,17.30,0,333.33,345.66,7.8,5.6,0.031,745566.3,745566.3,10365,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793505,2118356.00
06/18/2017 09:45,2,0.223,ACTIVE,211.25,336.04,59.922,1497793504,"274151322000085","219011344069620",26.04,21.50,0,331.53,339.95,5.9,3.8,0.027,959582.0,959582.0,10311,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793506,2118357.00
06/18/2017 09:45,2,0.287,ACTIVE,212.83,339.04,59.954,1497793504,"201051344000633","219011344069620",28.15,17.30,0,332.43,347.76,8.2,6.0,0.035,732249.7,732249.7,10408,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793506,2118358.00
06/18/2017 09:45,2,0.291,ACTIVE,212.38,337.84,59.996,1497793504,"201051344000469","219011344069620",28.57,16.00,0,331.23,345.06,8.4,6.2,0.031,735474.5,735474.5,10377,0,0,0,L,1122011218,0,120.42,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793507,2118359.00
06/18/2017 09:45,2,0.297,ACTIVE,211.93,338.14,59.954,1497793504,"201051344000646","219011344069620",27.17,18.30,0,331.83,345.06,8.2,6.0,0.035,730937.4,730937.4,10377,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793508,2118360.00
06/18/2017 09:45,2,0.244,ACTIVE,211.03,334.84,59.949,1497793504,"274151322000052","219011344069620",27.14,21.80,0,330.63,340.55,6.7,4.6,0.022,997181.0,997181.0,10313,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793509,2118361.00
06/18/2017 09:45,2,0.309,ACTIVE,212.61,338.74,59.954,1497793504,"201051344000585","219011344069620",27.95,18.30,0,332.73,344.76,8.8,6.5,0.031,743282.8,743282.8,10376,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793510,2118362.00
06/18/2017 09:45,2,0.240,ACTIVE,212.38,337.54,59.986,1497793504,"201051344001230","219011344069620",29.78,18.00,0,331.53,341.75,7.3,5.1,0.022,735615.9,735615.9,10385,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793511,2118363.00
06/18/2017 09:45,2,0.281,ACTIVE,212.83,338.74,59.954,1497793504,"201051344000582","219011344069620",27.93,18.00,0,332.43,344.45,8.0,5.8,0.035,725043.1,725043.1,10368,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793512,2118364.00
06/18/2017 09:45,2,0.309,ACTIVE,211.93,337.54,59.954,1497793504,"201051344000955","219011344069620",27.81,18.70,0,331.23,343.25,8.7,6.5,0.035,744329.7,744329.7,10388,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793513,2118365.00
06/18/2017 09:45,2,0.135,ACTIVE,211.25,336.34,59.949,1497793504,"274151322000094","219011344069620",30.89,22.30,0,332.73,380.52,4.2,2.2,0.018,819236.1,819236.1,10574,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793514,2118366.00
06/18/2017 09:45,2,0.318,ACTIVE,212.16,336.64,59.928,1497793504,"201051344000579","219011344069620",28.37,18.00,0,333.03,344.76,9.2,6.9,0.031,753656.3,753656.3,10372,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793515,2118367.00
06/18/2017 09:45,2,0.309,ACTIVE,212.16,337.24,59.954,1497793504,"201051344000890","219011344069620",27.63,18.70,0,331.53,344.45,8.7,6.4,0.035,738320.7,738320.7,10380,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793515,2118368.00
06/18/2017 09:45,2,0.293,ACTIVE,212.38,338.14,59.970,1497793504,"201051344000438","219011344069620",28.13,18.30,0,332.43,344.15,8.4,6.2,0.031,740976.3,740976.3,10373,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793516,2118369.00
06/18/2017 09:45,2,0.336,ACTIVE,212.38,337.54,59.959,1497793504,"201051344000417","219011344069620",17.89,18.00,0,331.83,342.95,6.1,4.0,0.018,677008.1,677008.1,10408,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793517,2118370.00
06/18/2017 09:45,2,0.225,ACTIVE,210.80,335.74,59.944,1497793504,"274151322000083","219011344069620",26.84,21.50,0,331.53,340.25,6.1,4.0,0.031,987096.2,987096.2,10316,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793518,2118371.00
06/18/2017 09:45,2,0.229,ACTIVE,211.48,335.44,59.928,1497793504,"274151322000076","219011344069620",27.45,21.50,0,332.13,340.55,6.4,4.2,0.031,1053008.3,1053008.3,10310,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793519,2118372.00
06/18/2017 09:45,2,0.293,ACTIVE,212.16,336.64,59.970,1497793504,"201051344000868","219011344069620",27.83,16.70,0,332.13,344.15,8.3,6.1,0.035,733948.5,733948.5,10383,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793520,2118373.00
06/18/2017 09:45,2,0.221,ACTIVE,210.80,334.84,59.965,1497793504,"274151322000095","219011344069620",26.88,21.30,0,331.53,340.25,6.0,3.9,0.031,1042822.4,1042822.4,10324,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793521,2118374.00
06/18/2017 09:45,2,0.277,ACTIVE,212.16,337.54,59.944,1497793504,"201051344000988","219011344069620",17.97,17.00,0,331.23,345.06,5.0,2.9,0.013,649145.3,649145.3,10386,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793522,2118375.00
06/18/2017 09:45,2,0.287,ACTIVE,212.16,336.64,59.917,1497793504,"201051344001025","219011344069620",27.79,17.80,0,332.13,344.15,8.1,5.9,0.031,740748.6,740748.6,10388,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793523,2118376.00
06/18/2017 09:45,2,0.213,ACTIVE,212.16,336.04,59.949,1497793504,"201051344000458","219011344069620",30.65,17.50,0,332.43,343.25,6.7,4.5,0.013,745731.3,745731.3,10362,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793524,2118377.00
06/18/2017 09:45,2,0.283,ACTIVE,212.61,338.14,59.949,1497793504,"201051344000853","219011344069620",28.29,16.70,0,334.54,345.96,8.2,5.9,0.035,746551.2,746551.2,10373,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793525,2118378.00
06/18/2017 09:45,2,0.270,ACTIVE,212.61,339.04,59.912,1497793504,"201051344000685","219011344069620",27.33,18.30,0,332.73,345.96,7.5,5.3,0.031,740981.2,740981.2,10396,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793526,2118379.00
06/18/2017 09:45,2,0.285,ACTIVE,212.38,338.74,59.933,1497793504,"201051344000917","219011344069620",27.31,19.00,0,332.43,344.76,7.9,5.7,0.031,737595.5,737595.5,10384,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793526,2118380.00
06/18/2017 09:45,2,0.279,ACTIVE,212.61,338.74,59.949,1497793504,"201051344001145","219011344069620",27.69,17.80,0,334.24,345.66,7.8,5.7,0.031,745615.8,745615.8,10373,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793527,2118381.00
06/18/2017 09:45,2,0.285,ACTIVE,212.38,337.84,59.949,1497793504,"201051344000651","219011344069620",28.15,17.80,0,332.43,344.76,8.2,6.0,0.035,734151.4,734151.4,10381,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793528,2118382.00
06/18/2017 09:45,2,0.213,ACTIVE,210.35,333.93,59.949,1497793504,"274151322000088","219011344069620",25.39,21.50,0,330.63,339.34,5.5,3.4,0.018,946618.6,946618.6,10318,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793529,2118383.00
06/18/2017 09:45,2,0.156,ACTIVE,211.70,342.65,59.949,1497793504,"274151322000068","219011344069620",31.71,23.30,0,331.83,388.64,5.0,2.9,0.022,819730.5,819730.5,10590,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793530,2118384.00
06/18/2017 09:45,2,0.305,ACTIVE,211.93,336.34,59.949,1497793504,"201051344001135","219011344069620",27.67,18.00,0,332.43,343.55,8.6,6.3,0.031,729597.5,729597.5,10366,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793531,2118385.00
06/18/2017 09:45,2,0.287,ACTIVE,212.16,336.34,59.954,1497793504,"201051344000594","219011344069620",28.71,18.30,0,331.53,344.76,8.3,6.1,0.031,748612.1,748612.1,10375,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793532,2118386.00
06/18/2017 09:45,2,0.293,ACTIVE,212.38,337.54,59.944,1497793504,"201051344001203","219011344069620",27.37,18.00,0,333.03,344.76,8.2,5.9,0.031,739012.3,739012.3,10407,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793533,2118387.00
06/18/2017 09:45,2,0.219,ACTIVE,210.57,335.44,59.944,1497793504,"274151322000054","219011344069620",26.32,22.30,0,330.63,339.95,5.8,3.7,0.031,963676.9,963676.9,10303,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793534,2118388.00
06/18/2017 09:45,2,0.291,ACTIVE,212.38,336.64,59.928,1497793504,"201051344000867","219011344069620",27.83,17.50,0,332.43,345.36,8.2,6.0,0.031,732809.6,732809.6,10404,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793535,2118389.00
06/18/2017 09:45,2,0.312,ACTIVE,212.38,338.14,59.944,1497793504,"201051344001093","219011344069620",27.55,18.30,0,332.43,344.15,8.7,6.5,0.035,737445.1,737445.1,10398,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793536,2118390.00
06/18/2017 09:45,2,0.246,ACTIVE,212.16,336.94,59.938,1497793504,"201051344000900","219011344069620",27.61,16.70,0,332.73,345.06,6.9,4.8,0.035,754339.0,754339.0,10378,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793537,2118391.00
06/18/2017 09:45,2,0.295,ACTIVE,212.61,337.24,59.975,1497793504,"201051344000648","219011344069620",27.83,16.30,0,333.63,345.66,8.3,6.1,0.031,742655.4,742655.4,10370,0,0,0,L,1122011218,0,120.65,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793537,2118392.00
06/18/2017 09:45,2,0.301,ACTIVE,212.16,336.64,59.928,1497793504,"201051344000569","219011344069620",27.95,17.00,0,333.03,344.76,8.5,6.3,0.031,756462.1,756462.1,10352,0,0,0,L,1122011218,0,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793538,2118393.00
06/18/2017 09:45,2,0.223,ACTIVE,212.38,336.64,59.954,1497793504,"201051344000983","219011344069620",30.75,17.00,0,332.73,344.15,7.0,4.8,0.013,747025.2,747025.2,10376,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793539,2118394.00
06/18/2017 09:45,2,0.279,ACTIVE,212.16,336.34,59.912,1497793504,"201051344001158","219011344069620",27.99,17.00,0,332.13,345.36,7.9,5.7,0.031,732069.8,732069.8,10381,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793540,2118395.00
06/18/2017 09:45,2,0.283,ACTIVE,212.61,338.14,59.949,1497793504,"201051344000576","219011344069620",28.73,16.70,0,333.03,345.36,8.3,6.1,0.031,746604.8,746604.8,10379,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793541,2118396.00
06/18/2017 09:45,2,0.232,ACTIVE,211.03,335.14,59.954,1497793504,"274151322000087","219011344069620",26.08,22.80,0,331.83,340.25,6.2,4.0,0.027,937267.4,937267.4,10469,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497793542,2118397.00
06/18/2017 10:00,2,0.320,ACTIVE,212.61,338.14,59.981,1497794403,"201051344000645","219011344069620",28.01,17.30,0,332.13,343.25,9.1,6.9,0.044,745567.8,745567.8,10366,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794404,2118398.00
06/18/2017 10:00,2,0.268,ACTIVE,211.03,335.74,59.986,1497794403,"274151322000085","219011344069620",26.62,21.50,0,331.83,339.04,7.2,5.1,0.035,959583.0,959583.0,10312,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794405,2118399.00
06/18/2017 10:00,2,0.336,ACTIVE,212.83,340.25,59.991,1497794403,"201051344000633","219011344069620",27.99,17.30,0,331.53,344.45,9.6,7.3,0.044,732251.3,732251.3,10409,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794406,2118400.00
06/18/2017 10:00,2,0.338,ACTIVE,212.38,337.84,60.034,1497794403,"201051344000469","219011344069620",28.61,15.80,0,331.23,342.95,9.8,7.6,0.044,735476.2,735476.2,10378,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794407,2118401.00
06/18/2017 10:00,2,0.344,ACTIVE,211.93,337.84,59.981,1497794403,"201051344000646","219011344069620",27.59,18.00,0,331.53,342.95,9.6,7.4,0.044,730939.0,730939.0,10378,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794408,2118402.00
06/18/2017 10:00,2,0.295,ACTIVE,210.57,334.84,59.975,1497794403,"274151322000052","219011344069620",27.21,21.80,0,330.93,339.95,8.2,5.9,0.044,997182.2,997182.2,10314,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794409,2118403.00
06/18/2017 10:00,2,0.355,ACTIVE,212.38,339.04,59.996,1497794403,"201051344000585","219011344069620",27.79,18.00,0,332.13,343.55,10.1,7.8,0.049,743284.6,743284.6,10377,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794409,2118404.00
06/18/2017 10:00,2,0.252,ACTIVE,212.16,336.64,59.991,1497794403,"201051344001230","219011344069620",30.65,18.00,0,330.63,342.05,7.8,5.7,0.022,735617.3,735617.3,10386,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794410,2118405.00
06/18/2017 10:00,2,0.326,ACTIVE,212.61,338.44,59.986,1497794403,"201051344000582","219011344069620",28.19,18.00,0,332.43,343.25,9.3,7.1,0.040,725044.6,725044.6,10369,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794411,2118406.00
06/18/2017 10:00,2,0.357,ACTIVE,211.93,337.54,59.949,1497794403,"201051344000955","219011344069620",27.91,18.30,0,331.23,342.35,10.1,7.8,0.049,744331.4,744331.4,10389,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794412,2118407.00
06/18/2017 10:00,2,0.168,ACTIVE,211.03,370.00,59.981,1497794403,"274151322000094","219011344069620",34.63,22.00,0,332.73,372.71,6.0,3.9,0.027,819236.8,819236.8,10575,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794413,2118408.00
06/18/2017 10:00,2,0.359,ACTIVE,212.38,337.24,59.938,1497794403,"201051344000579","219011344069620",28.65,17.80,0,331.83,342.05,10.4,8.2,0.049,753658.1,753658.1,10373,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794414,2118409.00
06/18/2017 10:00,2,0.359,ACTIVE,212.16,336.94,59.986,1497794403,"201051344000890","219011344069620",27.59,18.70,0,331.53,342.95,10.1,7.8,0.049,738322.4,738322.4,10381,0,0,0,L,1122011218,0,122.01,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794415,2118410.00
06/18/2017 10:00,2,0.346,ACTIVE,212.61,338.74,59.986,1497794403,"201051344000438","219011344069620",28.15,18.30,0,332.73,342.95,9.9,7.6,0.044,740977.9,740977.9,10374,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794416,2118411.00
06/18/2017 10:00,2,0.375,ACTIVE,212.61,338.14,59.996,1497794403,"201051344000417","219011344069620",17.97,18.00,0,332.13,342.35,6.8,4.7,0.031,677009.2,677009.2,10409,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794417,2118412.00
06/18/2017 10:00,2,0.270,ACTIVE,211.03,336.34,59.991,1497794403,"274151322000083","219011344069620",27.69,21.50,0,331.53,339.95,7.5,5.4,0.031,987097.3,987097.3,10317,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794418,2118413.00
06/18/2017 10:00,2,0.281,ACTIVE,211.48,336.04,59.981,1497794403,"274151322000076","219011344069620",27.83,21.50,0,333.03,339.65,7.9,5.7,0.035,1053009.5,1053009.5,10311,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794418,2118414.00
06/18/2017 10:00,2,0.342,ACTIVE,212.16,337.54,59.944,1497794403,"201051344000868","219011344069620",27.95,16.30,0,331.23,342.05,9.7,7.5,0.044,733950.1,733950.1,10384,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794419,2118415.00
06/18/2017 10:00,2,0.271,ACTIVE,211.03,335.14,59.991,1497794403,"274151322000095","219011344069620",27.29,21.30,0,331.83,339.04,7.5,5.3,0.040,1042823.4,1042823.4,10325,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794420,2118416.00
06/18/2017 10:00,2,0.318,ACTIVE,211.93,338.14,59.986,1497794403,"201051344000988","219011344069620",18.29,17.00,0,330.03,342.95,5.9,3.8,0.027,649146.1,649146.1,10387,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794421,2118417.00
06/18/2017 10:00,2,0.342,ACTIVE,212.38,337.24,59.996,1497794403,"201051344001025","219011344069620",27.73,17.80,0,331.83,342.35,9.7,7.4,0.049,740750.2,740750.2,10389,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794422,2118418.00
06/18/2017 10:00,2,0.221,ACTIVE,212.16,337.84,59.986,1497794403,"201051344000458","219011344069620",31.25,17.50,0,331.83,342.95,7.0,4.8,0.013,745732.4,745732.4,10363,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794423,2118419.00
06/18/2017 10:00,2,0.330,ACTIVE,212.83,339.34,59.986,1497794403,"201051344000853","219011344069620",28.45,16.70,0,333.03,343.85,9.6,7.3,0.049,746552.7,746552.7,10374,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794424,2118420.00
06/18/2017 10:00,2,0.312,ACTIVE,212.61,339.04,59.981,1497794403,"201051344000685","219011344069620",28.11,18.00,0,332.43,344.45,8.9,6.7,0.049,740982.6,740982.6,10397,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794425,2118421.00
06/18/2017 10:00,2,0.336,ACTIVE,212.38,339.04,59.975,1497794403,"201051344000917","219011344069620",27.37,18.70,0,331.53,344.15,9.3,7.1,0.040,737597.0,737597.0,10385,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794426,2118422.00
06/18/2017 10:00,2,0.328,ACTIVE,212.61,337.84,59.986,1497794403,"201051344001145","219011344069620",28.11,17.80,0,333.03,343.55,9.4,7.1,0.044,745617.3,745617.3,10374,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794427,2118423.00
06/18/2017 10:00,2,0.355,ACTIVE,212.38,338.44,59.986,1497794403,"201051344000651","219011344069620",26.76,17.50,0,332.43,342.95,9.7,7.4,0.049,734153.0,734153.0,10382,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794428,2118424.00
06/18/2017 10:00,2,0.256,ACTIVE,210.57,336.64,59.954,1497794403,"274151322000088","219011344069620",26.76,21.30,0,331.23,339.34,7.0,4.8,0.027,946619.5,946619.5,10319,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794429,2118425.00
06/18/2017 10:00,2,0.189,ACTIVE,211.70,384.13,59.986,1497794403,"274151322000068","219011344069620",36.14,23.30,0,333.93,386.83,7.0,4.8,0.027,819731.4,819731.4,10591,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794429,2118426.00
06/18/2017 10:00,2,0.354,ACTIVE,212.38,337.54,59.986,1497794403,"201051344001135","219011344069620",27.81,18.00,0,331.83,342.05,10.0,7.7,0.049,729599.2,729599.2,10367,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794430,2118427.00
06/18/2017 10:00,2,0.350,ACTIVE,211.93,337.24,59.975,1497794403,"201051344000594","219011344069620",27.69,18.00,0,329.73,342.65,9.8,7.6,0.053,748613.8,748613.8,10376,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794431,2118428.00
06/18/2017 10:00,2,0.332,ACTIVE,212.61,337.84,59.981,1497794403,"201051344001203","219011344069620",28.59,18.00,0,332.73,344.15,9.7,7.4,0.044,739013.9,739013.9,10408,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794432,2118429.00
06/18/2017 10:00,2,0.273,ACTIVE,210.80,334.84,59.975,1497794403,"274151322000054","219011344069620",26.88,22.30,0,330.93,339.34,7.5,5.3,0.040,963677.9,963677.9,10304,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794433,2118430.00
06/18/2017 10:00,2,0.344,ACTIVE,212.61,337.24,59.986,1497794403,"201051344000867","219011344069620",28.09,17.50,0,330.93,342.35,9.8,7.6,0.044,732811.2,732811.2,10405,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794434,2118431.00
06/18/2017 10:00,2,0.367,ACTIVE,212.38,338.44,59.938,1497794403,"201051344001093","219011344069620",27.51,18.30,0,331.83,343.55,10.2,8.0,0.044,737446.8,737446.8,10399,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794435,2118432.00
06/18/2017 10:00,2,0.299,ACTIVE,212.16,337.84,59.991,1497794403,"201051344000900","219011344069620",27.69,16.70,0,330.93,342.35,8.4,6.2,0.044,754340.3,754340.3,10379,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794436,2118433.00
06/18/2017 10:00,2,0.348,ACTIVE,212.61,338.14,59.981,1497794403,"201051344000648","219011344069620",27.75,16.30,0,332.13,342.65,9.8,7.5,0.049,742657.0,742657.0,10371,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794437,2118434.00
06/18/2017 10:00,2,0.357,ACTIVE,212.38,337.84,59.991,1497794403,"201051344000569","219011344069620",27.89,17.00,0,331.83,342.05,10.2,7.9,0.049,756463.8,756463.8,10353,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794438,2118435.00
06/18/2017 10:00,2,0.230,ACTIVE,212.38,340.25,59.981,1497794403,"201051344000983","219011344069620",31.47,17.00,0,330.63,343.25,7.4,5.2,0.022,747026.5,747026.5,10377,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794439,2118436.00
06/18/2017 10:00,2,0.326,ACTIVE,212.16,337.54,59.981,1497794403,"201051344001158","219011344069620",28.47,16.70,0,331.23,342.95,9.5,7.2,0.049,732071.3,732071.3,10382,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794439,2118437.00
06/18/2017 10:00,2,0.344,ACTIVE,212.83,339.34,59.986,1497794403,"201051344000576","219011344069620",28.15,16.70,0,331.83,342.95,9.8,7.6,0.044,746606.4,746606.4,10380,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794440,2118438.00
06/18/2017 10:00,2,0.285,ACTIVE,211.03,335.74,59.975,1497794403,"274151322000087","219011344069620",26.94,22.50,0,332.13,339.04,7.8,5.6,0.040,937268.5,937268.5,10470,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497794441,2118439.00
06/18/2017 10:15,2,0.336,ACTIVE,212.38,337.54,59.938,1497795304,"201051344000645","219011344069620",28.19,17.00,0,332.43,344.45,9.6,7.4,0.049,745569.5,745569.5,10367,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795305,2118440.00
06/18/2017 10:15,2,0.279,ACTIVE,211.03,336.04,59.965,1497795304,"274151322000085","219011344069620",27.33,21.30,0,331.53,339.34,7.8,5.6,0.044,959584.3,959584.3,10313,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795306,2118441.00
06/18/2017 10:15,2,0.355,ACTIVE,212.61,339.04,59.986,1497795304,"201051344000633","219011344069620",28.03,17.00,0,332.13,346.56,10.2,7.9,0.049,732253.2,732253.2,10410,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795307,2118442.00
06/18/2017 10:15,2,0.357,ACTIVE,212.16,337.84,59.970,1497795304,"201051344000469","219011344069620",28.45,15.50,0,330.63,344.76,10.3,8.0,0.049,735478.1,735478.1,10379,0,0,0,L,1122011218,0,120.42,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795308,2118443.00
06/18/2017 10:15,2,0.359,ACTIVE,211.93,337.84,59.975,1497795304,"201051344000646","219011344069620",27.77,17.80,0,330.63,343.85,10.2,7.9,0.040,730940.8,730940.8,10379,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795309,2118444.00
