ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 10:15,2,0.314,ACTIVE,210.80,335.74,59.970,1497795304,"274151322000052","219011344069620",27.39,21.50,0,330.03,339.95,8.7,6.5,0.044,997183.7,997183.7,10315,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795309,2118445.00
06/18/2017 10:15,2,0.365,ACTIVE,212.38,338.14,59.981,1497795304,"201051344000585","219011344069620",28.41,17.50,0,332.43,344.15,10.5,8.2,0.049,743286.5,743286.5,10378,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795310,2118446.00
06/18/2017 10:15,2,0.256,ACTIVE,211.93,336.94,59.986,1497795304,"201051344001230","219011344069620",30.91,17.50,0,330.63,341.45,8.1,5.8,0.027,735618.7,735618.7,10387,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795311,2118447.00
06/18/2017 10:15,2,0.354,ACTIVE,212.38,338.14,59.975,1497795304,"201051344000582","219011344069620",27.71,17.50,0,332.43,343.55,10.0,7.7,0.053,725046.4,725046.4,10370,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795312,2118448.00
06/18/2017 10:15,2,0.369,ACTIVE,211.93,337.54,59.981,1497795304,"201051344000955","219011344069620",28.19,18.00,0,330.63,343.25,10.5,8.2,0.049,744333.3,744333.3,10390,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795313,2118449.00
06/18/2017 10:15,2,0.180,ACTIVE,211.25,381.12,59.991,1497795304,"274151322000094","219011344069620",35.62,22.00,0,332.43,396.45,6.5,4.4,0.040,819237.7,819237.7,10576,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795314,2118450.00
06/18/2017 10:15,2,0.377,ACTIVE,212.16,337.84,60.007,1497795304,"201051344000579","219011344069620",28.61,17.50,0,332.13,342.95,11.0,8.7,0.049,753660.1,753660.1,10374,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795315,2118451.00
06/18/2017 10:15,2,0.361,ACTIVE,212.38,337.84,60.007,1497795304,"201051344000890","219011344069620",28.73,18.00,0,331.23,343.85,10.6,8.3,0.049,738324.4,738324.4,10382,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795316,2118452.00
06/18/2017 10:15,2,0.359,ACTIVE,212.16,337.54,59.975,1497795304,"201051344000438","219011344069620",28.33,17.80,0,332.43,345.06,10.3,8.0,0.053,740979.8,740979.8,10375,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795317,2118453.00
06/18/2017 10:15,2,0.385,ACTIVE,212.38,337.54,59.970,1497795304,"201051344000417","219011344069620",18.37,17.50,0,332.13,342.05,7.2,5.0,0.031,677010.4,677010.4,10410,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795318,2118454.00
06/18/2017 10:15,2,0.295,ACTIVE,210.80,336.64,59.975,1497795304,"274151322000083","219011344069620",27.19,21.30,0,330.93,339.65,8.2,5.9,0.040,987098.6,987098.6,10318,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795319,2118455.00
06/18/2017 10:15,2,0.301,ACTIVE,211.48,336.34,59.970,1497795304,"274151322000076","219011344069620",27.81,21.50,0,332.13,340.55,8.5,6.3,0.049,1053010.9,1053010.9,10312,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795320,2118456.00
06/18/2017 10:15,2,0.365,ACTIVE,212.16,337.24,60.007,1497795304,"201051344000868","219011344069620",27.61,16.30,0,331.23,343.55,10.2,8.0,0.044,733951.9,733951.9,10385,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795320,2118457.00
06/18/2017 10:15,2,0.289,ACTIVE,210.80,336.34,59.970,1497795304,"274151322000095","219011344069620",27.63,21.00,0,331.23,339.04,8.1,5.9,0.040,1042824.8,1042824.8,10326,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795321,2118458.00
06/18/2017 10:15,2,0.336,ACTIVE,212.16,338.14,59.981,1497795304,"201051344000988","219011344069620",18.27,16.30,0,330.93,343.85,6.2,4.1,0.035,649147.0,649147.0,10388,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795322,2118459.00
06/18/2017 10:15,2,0.348,ACTIVE,212.16,336.94,59.970,1497795304,"201051344001025","219011344069620",28.51,17.30,0,332.13,343.55,10.1,7.8,0.057,740752.0,740752.0,10390,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795323,2118460.00
06/18/2017 10:15,2,0.225,ACTIVE,212.16,339.65,59.970,1497795304,"201051344000458","219011344069620",31.47,17.30,0,332.73,343.85,7.2,5.0,0.018,745733.7,745733.7,10364,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795324,2118461.00
06/18/2017 10:15,2,0.346,ACTIVE,212.83,338.74,59.981,1497795304,"201051344000853","219011344069620",28.55,16.30,0,333.63,345.36,10.1,7.8,0.053,746554.6,746554.6,10375,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795325,2118462.00
06/18/2017 10:15,2,0.340,ACTIVE,212.61,339.04,59.970,1497795304,"201051344000685","219011344069620",27.57,17.50,0,332.73,345.96,9.5,7.3,0.053,740984.2,740984.2,10398,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795326,2118463.00
06/18/2017 10:15,2,0.348,ACTIVE,212.38,337.84,59.991,1497795304,"201051344000917","219011344069620",28.03,18.30,0,330.63,344.15,9.9,7.6,0.053,737598.8,737598.8,10386,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795327,2118464.00
06/18/2017 10:15,2,0.346,ACTIVE,212.38,337.84,60.018,1497795304,"201051344001145","219011344069620",27.61,17.30,0,333.33,345.36,9.7,7.4,0.049,745619.1,745619.1,10375,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795328,2118465.00
06/18/2017 10:15,2,0.363,ACTIVE,212.61,339.04,59.975,1497795304,"201051344000651","219011344069620",27.73,17.00,0,332.13,344.76,10.2,8.0,0.044,734154.9,734154.9,10383,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795329,2118466.00
06/18/2017 10:15,2,0.279,ACTIVE,210.57,335.44,59.975,1497795304,"274151322000088","219011344069620",26.50,21.00,0,330.63,339.34,7.5,5.3,0.044,946620.7,946620.7,10320,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795330,2118467.00
06/18/2017 10:15,2,0.197,ACTIVE,211.48,396.45,59.959,1497795304,"274151322000068","219011344069620",37.25,23.30,0,333.63,404.27,7.5,5.3,0.035,819732.6,819732.6,10592,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795330,2118468.00
06/18/2017 10:15,2,0.375,ACTIVE,211.70,336.34,60.012,1497795304,"201051344001135","219011344069620",27.57,17.50,0,331.83,342.95,10.5,8.2,0.049,729601.1,729601.1,10368,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795331,2118469.00
06/18/2017 10:15,2,0.363,ACTIVE,211.93,337.54,59.922,1497795304,"201051344000594","219011344069620",28.03,17.80,0,330.33,344.76,10.3,8.0,0.057,748615.6,748615.6,10377,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795332,2118470.00
06/18/2017 10:15,2,0.365,ACTIVE,212.38,336.94,60.002,1497795304,"201051344001203","219011344069620",27.31,17.50,0,332.43,344.76,10.2,7.9,0.053,739015.8,739015.8,10409,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795333,2118471.00
06/18/2017 10:15,2,0.293,ACTIVE,210.80,335.44,59.959,1497795304,"274151322000054","219011344069620",26.66,21.80,0,330.63,339.34,8.0,5.7,0.031,963679.2,963679.2,10305,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795334,2118472.00
06/18/2017 10:15,2,0.363,ACTIVE,212.38,337.24,59.970,1497795304,"201051344000867","219011344069620",27.89,17.30,0,331.23,342.95,10.3,8.0,0.049,732813.1,732813.1,10406,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795335,2118473.00
06/18/2017 10:15,2,0.365,ACTIVE,212.16,338.44,59.959,1497795304,"201051344001093","219011344069620",28.92,17.80,0,330.93,343.55,10.7,8.4,0.049,737448.8,737448.8,10400,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795336,2118474.00
06/18/2017 10:15,2,0.314,ACTIVE,212.16,338.14,59.996,1497795304,"201051344000900","219011344069620",27.87,16.30,0,330.63,342.95,8.9,6.7,0.053,754341.8,754341.8,10380,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795337,2118475.00
06/18/2017 10:15,2,0.367,ACTIVE,212.38,337.84,59.959,1497795304,"201051344000648","219011344069620",27.69,16.30,0,332.13,345.36,10.3,8.1,0.053,742658.9,742658.9,10372,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795338,2118476.00
06/18/2017 10:15,2,0.375,ACTIVE,212.16,337.24,59.933,1497795304,"201051344000569","219011344069620",27.59,16.70,0,332.13,343.55,10.6,8.3,0.053,756465.7,756465.7,10354,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795339,2118477.00
06/18/2017 10:15,2,0.232,ACTIVE,211.93,341.75,59.970,1497795304,"201051344000983","219011344069620",31.69,16.70,0,331.23,346.56,7.5,5.3,0.018,747027.8,747027.8,10378,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795339,2118478.00
06/18/2017 10:15,2,0.352,ACTIVE,212.38,337.54,59.970,1497795304,"201051344001158","219011344069620",28.11,16.30,0,330.93,344.45,10.1,7.8,0.057,732073.1,732073.1,10383,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795340,2118479.00
06/18/2017 10:15,2,0.367,ACTIVE,212.38,338.74,59.975,1497795304,"201051344000576","219011344069620",27.85,16.30,0,332.43,343.85,10.4,8.1,0.053,746608.3,746608.3,10381,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795341,2118480.00
06/18/2017 10:15,2,0.305,ACTIVE,211.03,335.74,59.965,1497795304,"274151322000087","219011344069620",26.92,22.30,0,331.23,339.65,8.3,6.1,0.040,937269.8,937269.8,10471,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497795342,2118481.00
06/18/2017 10:30,2,0.465,ACTIVE,212.38,338.74,59.975,1497796204,"201051344000645","219011344069620",27.69,16.70,0,333.03,344.45,13.0,10.6,0.080,745571.8,745571.8,10368,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796205,2118482.00
06/18/2017 10:30,2,0.398,ACTIVE,211.25,336.04,59.949,1497796204,"274151322000085","219011344069620",27.37,20.70,0,331.53,341.45,11.1,8.8,0.062,959586.1,959586.1,10314,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796206,2118483.00
06/18/2017 10:30,2,0.477,ACTIVE,212.61,340.55,59.981,1497796204,"201051344000633","219011344069620",28.19,16.70,0,330.63,346.56,13.6,11.2,0.084,732255.6,732255.6,10411,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796207,2118484.00
06/18/2017 10:30,2,0.479,ACTIVE,212.16,338.74,59.986,1497796204,"201051344000469","219011344069620",28.45,15.30,0,330.33,344.15,13.8,11.4,0.084,735480.5,735480.5,10380,0,0,0,L,1122011218,0,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796208,2118485.00
06/18/2017 10:30,2,0.473,ACTIVE,211.93,338.74,59.991,1497796204,"201051344000646","219011344069620",28.45,17.30,0,330.63,345.36,13.7,11.3,0.080,730943.2,730943.2,10380,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796208,2118486.00
06/18/2017 10:30,2,0.426,ACTIVE,210.57,335.74,59.981,1497796204,"274151322000052","219011344069620",27.81,21.30,0,330.63,342.35,12.0,9.7,0.075,997185.8,997185.8,10316,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796209,2118487.00
06/18/2017 10:30,2,0.480,ACTIVE,212.38,339.65,59.986,1497796204,"201051344000585","219011344069620",28.78,17.30,0,331.53,345.96,14.0,11.6,0.084,743289.1,743289.1,10379,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796210,2118488.00
06/18/2017 10:30,2,0.266,ACTIVE,211.93,347.16,59.965,1497796204,"201051344001230","219011344069620",32.12,17.00,0,331.23,348.96,8.7,6.5,0.031,735620.2,735620.2,10388,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796211,2118489.00
06/18/2017 10:30,2,0.488,ACTIVE,212.61,338.44,59.944,1497796204,"201051344000582","219011344069620",23.91,17.00,0,331.83,345.36,11.8,9.5,0.066,725048.7,725048.7,10371,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796212,2118490.00
06/18/2017 10:30,2,0.490,ACTIVE,211.70,337.84,59.981,1497796204,"201051344000955","219011344069620",28.23,17.50,0,330.33,344.76,14.0,11.6,0.075,744335.8,744335.8,10391,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796213,2118491.00
06/18/2017 10:30,2,0.252,ACTIVE,211.03,400.06,59.986,1497796204,"274151322000094","219011344069620",37.63,21.80,0,333.63,408.78,9.6,7.4,0.049,819239.2,819239.2,10577,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796214,2118492.00
06/18/2017 10:30,2,0.525,ACTIVE,212.16,337.84,59.996,1497796204,"201051344000579","219011344069620",24.55,17.00,0,331.83,344.76,13.1,10.7,0.071,753662.7,753662.7,10375,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796215,2118493.00
06/18/2017 10:30,2,0.486,ACTIVE,211.93,338.44,59.991,1497796204,"201051344000890","219011344069620",28.05,17.50,0,331.23,344.76,13.8,11.4,0.080,738326.8,738326.8,10383,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796216,2118494.00
06/18/2017 10:30,2,0.480,ACTIVE,212.16,338.14,60.012,1497796204,"201051344000438","219011344069620",27.85,17.30,0,330.93,345.06,13.6,11.2,0.080,740982.3,740982.3,10376,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796217,2118495.00
06/18/2017 10:30,2,0.482,ACTIVE,212.38,337.84,60.012,1497796204,"201051344000417","219011344069620",18.79,17.30,0,331.23,342.35,9.2,7.0,0.044,677011.9,677011.9,10411,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796217,2118496.00
06/18/2017 10:30,2,0.408,ACTIVE,211.03,338.44,59.991,1497796204,"274151322000083","219011344069620",27.87,21.00,0,330.33,341.75,11.5,9.2,0.071,987100.5,987100.5,10319,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796218,2118497.00
06/18/2017 10:30,2,0.422,ACTIVE,211.48,337.24,59.970,1497796204,"274151322000076","219011344069620",27.81,21.30,0,331.83,342.05,11.9,9.6,0.066,1053012.9,1053012.9,10313,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796219,2118498.00
06/18/2017 10:30,2,0.477,ACTIVE,211.93,337.84,60.018,1497796204,"201051344000868","219011344069620",28.07,16.00,0,331.23,343.85,13.6,11.2,0.084,733954.4,733954.4,10386,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796220,2118499.00
06/18/2017 10:30,2,0.400,ACTIVE,210.57,334.84,59.965,1497796204,"274151322000095","219011344069620",28.17,20.30,0,330.93,341.15,11.4,9.1,0.062,1042826.7,1042826.7,10327,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796221,2118500.00
06/18/2017 10:30,2,0.453,ACTIVE,212.16,338.74,59.975,1497796204,"201051344000988","219011344069620",18.39,16.00,0,330.63,343.55,8.4,6.2,0.053,649148.3,649148.3,10389,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796222,2118501.00
06/18/2017 10:30,2,0.459,ACTIVE,212.16,337.84,59.933,1497796204,"201051344001025","219011344069620",28.94,17.00,0,331.83,344.45,13.5,11.1,0.075,740754.4,740754.4,10391,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796223,2118502.00
06/18/2017 10:30,2,0.457,ACTIVE,212.16,337.84,59.981,1497796204,"201051344000458","219011344069620",29.14,17.00,0,332.13,361.59,13.5,11.1,0.084,745735.2,745735.2,10365,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796224,2118503.00
06/18/2017 10:30,2,0.473,ACTIVE,212.61,339.65,59.986,1497796204,"201051344000853","219011344069620",27.77,15.80,0,332.43,345.36,13.3,11.0,0.084,746556.9,746556.9,10376,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796225,2118504.00
06/18/2017 10:30,2,0.449,ACTIVE,212.38,339.65,59.991,1497796204,"201051344000685","219011344069620",28.39,17.30,0,331.53,345.36,12.9,10.6,0.080,740986.5,740986.5,10399,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796226,2118505.00
06/18/2017 10:30,2,0.473,ACTIVE,212.38,339.34,59.986,1497796204,"201051344000917","219011344069620",27.53,17.80,0,330.63,345.36,13.2,10.8,0.080,737601.1,737601.1,10387,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796227,2118506.00
06/18/2017 10:30,2,0.461,ACTIVE,212.38,338.74,59.975,1497796204,"201051344001145","219011344069620",28.15,16.70,0,333.33,345.36,13.1,10.8,0.075,745621.3,745621.3,10376,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796228,2118507.00
06/18/2017 10:30,2,0.463,ACTIVE,212.61,339.34,60.012,1497796204,"201051344000651","219011344069620",28.96,16.30,0,332.13,345.06,13.7,11.3,0.080,734157.3,734157.3,10384,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796229,2118508.00
06/18/2017 10:30,2,0.387,ACTIVE,210.57,335.44,59.981,1497796204,"274151322000088","219011344069620",27.27,20.30,0,330.63,340.85,10.7,8.4,0.057,946622.4,946622.4,10321,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796230,2118509.00
06/18/2017 10:30,2,0.227,ACTIVE,211.48,430.12,59.981,1497796204,"274151322000068","219011344069620",40.79,23.30,0,333.63,432.82,9.3,7.0,0.035,819734.1,819734.1,10593,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796231,2118510.00
06/18/2017 10:30,2,0.479,ACTIVE,211.93,337.54,59.996,1497796204,"201051344001135","219011344069620",28.43,17.00,0,330.63,344.45,13.8,11.4,0.080,729603.6,729603.6,10369,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796232,2118511.00
06/18/2017 10:30,2,0.473,ACTIVE,211.93,338.14,59.981,1497796204,"201051344000594","219011344069620",29.02,17.50,0,330.33,344.15,13.9,11.5,0.080,748618.1,748618.1,10378,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796233,2118512.00
06/18/2017 10:30,2,0.471,ACTIVE,212.38,338.14,59.996,1497796204,"201051344001203","219011344069620",28.43,17.00,0,332.13,345.66,13.6,11.2,0.080,739018.1,739018.1,10410,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796233,2118513.00
06/18/2017 10:30,2,0.402,ACTIVE,210.57,336.34,60.012,1497796204,"274151322000054","219011344069620",27.75,21.30,0,330.63,341.15,11.3,9.0,0.066,963681.1,963681.1,10306,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796234,2118514.00
06/18/2017 10:30,2,0.471,ACTIVE,212.38,337.84,59.991,1497796204,"201051344000867","219011344069620",28.43,17.00,0,331.53,344.15,13.6,11.2,0.075,732815.4,732815.4,10407,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796235,2118515.00
06/18/2017 10:30,2,0.492,ACTIVE,212.16,339.04,59.986,1497796204,"201051344001093","219011344069620",27.91,17.30,0,331.23,345.06,13.9,11.5,0.080,737451.3,737451.3,10401,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796236,2118516.00
06/18/2017 10:30,2,0.422,ACTIVE,211.93,338.74,60.018,1497796204,"201051344000900","219011344069620",29.06,16.00,0,330.93,343.85,12.4,10.1,0.080,754343.9,754343.9,10381,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796237,2118517.00
06/18/2017 10:30,2,0.488,ACTIVE,212.38,338.74,59.996,1497796204,"201051344000648","219011344069620",27.53,16.00,0,331.83,344.76,13.7,11.3,0.080,742661.3,742661.3,10373,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796238,2118518.00
06/18/2017 10:30,2,0.490,ACTIVE,212.16,338.44,59.949,1497796204,"201051344000569","219011344069620",28.27,16.00,0,331.53,344.45,14.1,11.6,0.084,756468.2,756468.2,10355,0,0,0,L,1122011218,0,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796239,2118519.00
06/18/2017 10:30,2,0.484,ACTIVE,212.38,338.44,59.986,1497796204,"201051344000983","219011344069620",27.77,16.00,0,332.43,365.49,13.7,11.3,0.084,747029.4,747029.4,10379,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796240,2118520.00
06/18/2017 10:30,2,0.467,ACTIVE,212.16,338.44,59.991,1497796204,"201051344001158","219011344069620",28.35,15.80,0,331.23,344.45,13.4,11.0,0.084,732075.4,732075.4,10384,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796241,2118521.00
06/18/2017 10:30,2,0.480,ACTIVE,212.83,339.95,59.991,1497796204,"201051344000576","219011344069620",28.29,16.00,0,331.53,345.36,13.8,11.4,0.084,746610.7,746610.7,10382,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796242,2118522.00
06/18/2017 10:30,2,0.414,ACTIVE,211.03,338.14,60.002,1497796204,"274151322000087","219011344069620",27.63,22.00,0,330.63,341.45,11.6,9.3,0.066,937271.7,937271.7,10472,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497796243,2118523.00
06/18/2017 10:45,2,0.512,ACTIVE,212.61,339.65,59.965,1497797104,"201051344000645","219011344069620",28.17,16.70,0,331.53,347.76,14.7,12.2,0.093,745575.0,745575.0,10369,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797105,2118524.00
06/18/2017 10:45,2,0.453,ACTIVE,211.03,335.74,59.959,1497797104,"274151322000085","219011344069620",27.81,20.30,0,331.83,342.65,12.8,10.4,0.075,959588.8,959588.8,10315,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797106,2118525.00
06/18/2017 10:45,2,0.527,ACTIVE,212.61,340.55,59.970,1497797104,"201051344000633","219011344069620",28.55,16.70,0,331.23,348.96,15.3,12.8,0.097,732258.9,732258.9,10412,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797106,2118526.00
06/18/2017 10:45,2,0.535,ACTIVE,212.38,340.25,59.965,1497797104,"201051344000469","219011344069620",28.27,15.00,0,330.63,347.46,15.4,12.9,0.102,735483.9,735483.9,10381,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797108,2118527.00
06/18/2017 10:45,2,0.520,ACTIVE,212.16,339.65,59.965,1497797104,"201051344000646","219011344069620",28.98,17.30,0,330.63,347.16,15.2,12.8,0.097,730946.6,730946.6,10381,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797109,2118528.00
06/18/2017 10:45,2,0.488,ACTIVE,210.80,335.14,59.959,1497797104,"274151322000052","219011344069620",27.85,21.00,0,330.33,343.25,13.8,11.4,0.080,997188.7,997188.7,10317,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797109,2118529.00
06/18/2017 10:45,2,0.527,ACTIVE,212.38,340.25,59.938,1497797104,"201051344000585","219011344069620",29.24,17.00,0,331.23,347.46,15.7,13.2,0.097,743292.5,743292.5,10380,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797110,2118530.00
06/18/2017 10:45,2,0.502,ACTIVE,212.16,338.44,59.959,1497797104,"201051344001230","219011344069620",29.04,17.00,0,331.23,363.39,14.8,12.3,0.088,735622.3,735622.3,10389,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797111,2118531.00
06/18/2017 10:45,2,0.516,ACTIVE,212.61,339.65,59.965,1497797104,"201051344000582","219011344069620",28.57,16.70,0,331.83,347.46,15.0,12.5,0.093,725051.9,725051.9,10372,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797112,2118532.00
06/18/2017 10:45,2,0.531,ACTIVE,211.93,339.04,59.917,1497797104,"201051344000955","219011344069620",29.10,17.30,0,330.33,346.26,15.7,13.2,0.093,744339.2,744339.2,10392,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797113,2118533.00
06/18/2017 10:45,2,0.293,ACTIVE,211.03,402.16,59.954,1497797104,"274151322000094","219011344069620",37.81,21.80,0,332.73,420.20,11.2,8.9,0.057,819241.5,819241.5,10578,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797114,2118534.00
06/18/2017 10:45,2,0.555,ACTIVE,212.16,338.74,59.965,1497797104,"201051344000579","219011344069620",28.73,16.70,0,331.83,347.16,16.1,13.7,0.097,753666.2,753666.2,10376,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797115,2118535.00
06/18/2017 10:45,2,0.521,ACTIVE,212.16,339.04,59.959,1497797104,"201051344000890","219011344069620",29.38,17.50,0,330.93,347.16,15.6,13.1,0.093,738330.2,738330.2,10384,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797116,2118536.00
06/18/2017 10:45,2,0.521,ACTIVE,212.38,339.95,59.959,1497797104,"201051344000438","219011344069620",29.02,17.30,0,331.23,347.46,15.4,12.9,0.097,740985.6,740985.6,10377,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797117,2118537.00
06/18/2017 10:45,2,0.553,ACTIVE,212.38,338.74,59.965,1497797104,"201051344000417","219011344069620",18.45,17.30,0,331.53,343.85,10.3,8.1,0.062,677013.9,677013.9,10412,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797118,2118538.00
06/18/2017 10:45,2,0.469,ACTIVE,211.03,337.54,59.975,1497797104,"274151322000083","219011344069620",27.81,20.30,0,330.93,343.25,13.2,10.8,0.084,987103.3,987103.3,10320,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797119,2118539.00
06/18/2017 10:45,2,0.475,ACTIVE,211.48,338.74,59.965,1497797104,"274151322000076","219011344069620",28.55,21.00,0,333.03,344.15,13.7,11.3,0.088,1053015.8,1053015.8,10314,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797119,2118540.00
06/18/2017 10:45,2,0.518,ACTIVE,212.16,339.04,59.949,1497797104,"201051344000868","219011344069620",29.00,15.80,0,330.33,347.16,15.2,12.8,0.093,733957.7,733957.7,10387,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797120,2118541.00
06/18/2017 10:45,2,0.463,ACTIVE,210.80,335.44,59.991,1497797104,"274151322000095","219011344069620",28.13,20.00,0,330.93,342.65,13.2,10.8,0.084,1042829.5,1042829.5,10328,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797121,2118542.00
06/18/2017 10:45,2,0.500,ACTIVE,212.16,338.74,59.954,1497797104,"201051344000988","219011344069620",18.75,15.80,0,330.93,345.96,9.5,7.3,0.066,649150.2,649150.2,10390,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797122,2118543.00
06/18/2017 10:45,2,0.523,ACTIVE,212.16,338.14,59.959,1497797104,"201051344001025","219011344069620",28.55,16.70,0,330.93,348.06,15.2,12.7,0.093,740757.7,740757.7,10392,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797123,2118544.00
06/18/2017 10:45,2,0.518,ACTIVE,212.38,338.74,59.970,1497797104,"201051344000458","219011344069620",28.86,16.70,0,331.53,347.16,15.2,12.7,0.102,745738.5,745738.5,10366,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797124,2118545.00
06/18/2017 10:45,2,0.529,ACTIVE,212.83,340.85,59.981,1497797104,"201051344000853","219011344069620",28.17,15.80,0,332.43,348.36,15.1,12.7,0.097,746560.2,746560.2,10377,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797125,2118546.00
06/18/2017 10:45,2,0.510,ACTIVE,212.61,340.55,59.959,1497797104,"201051344000685","219011344069620",28.17,17.00,0,331.23,347.76,14.6,12.1,0.097,740989.6,740989.6,10400,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797126,2118547.00
06/18/2017 10:45,2,0.512,ACTIVE,212.16,339.65,59.954,1497797104,"201051344000917","219011344069620",28.47,17.50,0,330.33,347.46,14.8,12.3,0.093,737604.3,737604.3,10388,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797127,2118548.00
06/18/2017 10:45,2,0.490,ACTIVE,212.38,339.65,59.933,1497797104,"201051344001145","219011344069620",29.34,16.30,0,332.43,347.76,14.6,12.2,0.093,745624.5,745624.5,10377,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797127,2118549.00
06/18/2017 10:45,2,0.531,ACTIVE,212.38,339.95,59.954,1497797104,"201051344000651","219011344069620",28.37,16.00,0,332.43,347.46,15.3,12.8,0.093,734160.6,734160.6,10385,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797128,2118550.00
06/18/2017 10:45,2,0.439,ACTIVE,210.35,336.64,59.965,1497797104,"274151322000088","219011344069620",27.83,20.00,0,330.63,342.35,12.4,10.1,0.080,946625.1,946625.1,10322,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797129,2118551.00
06/18/2017 10:45,2,0.307,ACTIVE,211.70,409.68,59.954,1497797104,"274151322000068","219011344069620",38.63,23.30,0,333.33,444.85,12.0,9.6,0.062,819736.5,819736.5,10594,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797130,2118552.00
06/18/2017 10:45,2,0.529,ACTIVE,211.93,338.14,59.959,1497797104,"201051344001135","219011344069620",28.77,16.70,0,331.23,347.16,15.4,13.0,0.093,729607.0,729607.0,10370,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797131,2118553.00
06/18/2017 10:45,2,0.529,ACTIVE,212.16,338.44,59.959,1497797104,"201051344000594","219011344069620",28.92,17.50,0,330.03,347.16,15.5,13.0,0.097,748621.4,748621.4,10379,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797132,2118554.00
06/18/2017 10:45,2,0.518,ACTIVE,212.38,339.04,59.959,1497797104,"201051344001203","219011344069620",28.73,17.00,0,331.53,348.06,15.1,12.6,0.093,739021.4,739021.4,10411,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797133,2118555.00
06/18/2017 10:45,2,0.461,ACTIVE,210.80,337.54,59.965,1497797104,"274151322000054","219011344069620",27.87,20.70,0,330.33,342.95,13.0,10.6,0.075,963683.8,963683.8,10307,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797134,2118556.00
06/18/2017 10:45,2,0.506,ACTIVE,212.38,338.14,59.928,1497797104,"201051344000867","219011344069620",29.44,16.70,0,330.93,347.16,15.1,12.7,0.093,732818.7,732818.7,10408,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797135,2118557.00
06/18/2017 10:45,2,0.514,ACTIVE,212.16,339.95,59.965,1497797104,"201051344001093","219011344069620",29.50,17.30,0,331.23,347.46,15.3,12.9,0.084,737454.6,737454.6,10402,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797136,2118558.00
06/18/2017 10:45,2,0.482,ACTIVE,212.38,339.65,59.965,1497797104,"201051344000900","219011344069620",28.45,15.80,0,330.93,347.46,13.9,11.5,0.097,754346.9,754346.9,10382,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797137,2118559.00
06/18/2017 10:45,2,0.531,ACTIVE,212.61,339.65,60.018,1497797104,"201051344000648","219011344069620",28.43,15.80,0,332.73,347.46,15.3,12.9,0.093,742664.6,742664.6,10374,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797137,2118560.00
06/18/2017 10:45,2,0.535,ACTIVE,212.38,339.34,59.981,1497797104,"201051344000569","219011344069620",28.82,16.00,0,331.53,347.16,15.7,13.2,0.097,756471.6,756471.6,10356,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797138,2118561.00
06/18/2017 10:45,2,0.527,ACTIVE,212.38,338.74,59.938,1497797104,"201051344000983","219011344069620",28.43,15.80,0,331.23,347.16,15.2,12.8,0.102,747032.8,747032.8,10380,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797139,2118562.00
06/18/2017 10:45,2,0.514,ACTIVE,212.38,339.34,59.975,1497797104,"201051344001158","219011344069620",28.61,15.80,0,330.93,347.16,14.9,12.5,0.097,732078.7,732078.7,10385,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797140,2118563.00
06/18/2017 10:45,2,0.537,ACTIVE,212.61,339.95,59.996,1497797104,"201051344000576","219011344069620",27.83,15.80,0,331.83,347.76,15.2,12.7,0.093,746614.0,746614.0,10383,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797141,2118564.00
06/18/2017 10:45,2,0.465,ACTIVE,211.25,336.34,59.959,1497797104,"274151322000087","219011344069620",27.79,21.80,0,331.53,342.95,13.1,10.7,0.071,937274.5,937274.5,10473,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497797142,2118565.00
06/18/2017 11:00,2,0.508,ACTIVE,212.83,340.25,59.965,1497798003,"201051344000645","219011344069620",28.86,16.30,0,332.43,347.76,14.9,12.4,0.093,745577.8,745577.8,10370,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798004,2118566.00
06/18/2017 11:00,2,0.467,ACTIVE,210.80,336.64,59.965,1497798003,"274151322000085","219011344069620",27.67,20.00,0,331.53,342.35,13.1,10.7,0.075,959591.1,959591.1,10316,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798005,2118567.00
06/18/2017 11:00,2,0.535,ACTIVE,212.61,341.45,59.981,1497798003,"201051344000633","219011344069620",28.57,16.30,0,331.23,349.26,15.5,13.0,0.102,732261.6,732261.6,10413,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798006,2118568.00
06/18/2017 11:00,2,0.533,ACTIVE,212.16,339.95,59.981,1497798003,"201051344000469","219011344069620",29.04,15.00,0,330.33,346.86,15.7,13.2,0.106,735486.8,735486.8,10382,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798007,2118569.00
06/18/2017 11:00,2,0.520,ACTIVE,211.70,339.04,59.933,1497798003,"201051344000646","219011344069620",29.32,17.00,0,330.93,347.16,15.4,13.0,0.097,730949.5,730949.5,10382,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798008,2118570.00
06/18/2017 11:00,2,0.488,ACTIVE,210.57,335.14,59.991,1497798003,"274151322000052","219011344069620",28.35,21.00,0,329.73,342.65,14.0,11.6,0.080,997191.3,997191.3,10318,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798009,2118571.00
06/18/2017 11:00,2,0.543,ACTIVE,212.38,339.95,59.970,1497798003,"201051344000585","219011344069620",29.04,16.70,0,330.93,347.46,16.0,13.6,0.097,743295.4,743295.4,10381,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798010,2118572.00
06/18/2017 11:00,2,0.531,ACTIVE,211.93,338.14,59.965,1497798003,"201051344001230","219011344069620",27.85,16.70,0,330.03,345.96,15.0,12.6,0.097,735625.1,735625.1,10390,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798011,2118573.00
06/18/2017 11:00,2,0.527,ACTIVE,212.38,339.65,59.970,1497798003,"201051344000582","219011344069620",28.65,16.30,0,332.13,348.06,15.3,12.9,0.097,725054.8,725054.8,10373,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798012,2118574.00
06/18/2017 11:00,2,0.553,ACTIVE,211.48,338.74,59.970,1497798003,"201051344000955","219011344069620",28.63,17.00,0,331.23,346.26,16.1,13.6,0.102,744342.2,744342.2,10393,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798013,2118575.00
06/18/2017 11:00,2,0.295,ACTIVE,211.03,410.28,59.970,1497798003,"274151322000094","219011344069620",38.59,21.50,0,332.13,419.30,11.5,9.2,0.066,819243.5,819243.5,10579,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798014,2118576.00
06/18/2017 11:00,2,0.570,ACTIVE,212.38,339.34,60.007,1497798003,"201051344000579","219011344069620",28.55,16.70,0,331.53,346.86,16.5,14.0,0.097,753669.3,753669.3,10377,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798015,2118577.00
06/18/2017 11:00,2,0.553,ACTIVE,211.93,339.04,59.970,1497798003,"201051344000890","219011344069620",28.65,17.30,0,331.53,346.56,16.1,13.6,0.102,738333.2,738333.2,10385,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798016,2118578.00
06/18/2017 11:00,2,0.525,ACTIVE,211.93,339.65,59.970,1497798003,"201051344000438","219011344069620",29.58,17.00,0,332.13,347.16,15.8,13.3,0.097,740988.6,740988.6,10378,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798016,2118579.00
06/18/2017 11:00,2,0.553,ACTIVE,212.16,338.14,59.975,1497798003,"201051344000417","219011344069620",19.08,17.00,0,330.93,344.45,10.7,8.4,0.062,677015.8,677015.8,10413,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798017,2118580.00
06/18/2017 11:00,2,0.477,ACTIVE,211.03,338.44,59.970,1497798003,"274151322000083","219011344069620",28.27,20.00,0,330.93,342.35,13.7,11.3,0.088,987105.7,987105.7,10321,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798018,2118581.00
06/18/2017 11:00,2,0.498,ACTIVE,211.48,339.04,59.970,1497798003,"274151322000076","219011344069620",28.27,20.70,0,331.83,342.95,14.2,11.8,0.088,1053018.4,1053018.4,10315,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798019,2118582.00
06/18/2017 11:00,2,0.539,ACTIVE,212.16,339.34,59.970,1497798003,"201051344000868","219011344069620",28.92,15.80,0,330.63,345.96,15.8,13.3,0.097,733960.6,733960.6,10388,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798020,2118583.00
06/18/2017 11:00,2,0.484,ACTIVE,210.80,336.34,59.954,1497798003,"274151322000095","219011344069620",28.01,19.80,0,330.63,341.75,13.8,11.4,0.084,1042831.9,1042831.9,10329,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798021,2118584.00
06/18/2017 11:00,2,0.521,ACTIVE,211.93,339.34,59.991,1497798003,"201051344000988","219011344069620",18.77,15.80,0,330.33,345.36,9.9,7.6,0.071,649151.8,649151.8,10391,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798022,2118585.00
06/18/2017 11:00,2,0.535,ACTIVE,211.93,338.14,59.965,1497798003,"201051344001025","219011344069620",28.90,16.70,0,331.83,347.16,15.7,13.2,0.102,740760.6,740760.6,10393,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798023,2118586.00
06/18/2017 11:00,2,0.535,ACTIVE,212.16,338.44,59.991,1497798003,"201051344000458","219011344069620",28.82,16.70,0,331.83,346.26,15.7,13.2,0.102,745741.4,745741.4,10367,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798024,2118587.00
