ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 11:00,2,0.551,ACTIVE,212.83,340.85,59.970,1497798003,"201051344000853","219011344069620",27.65,15.50,0,332.73,348.96,15.4,13.0,0.097,746563.1,746563.1,10378,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798025,2118588.00
06/18/2017 11:00,2,0.512,ACTIVE,212.16,339.95,59.996,1497798003,"201051344000685","219011344069620",29.14,16.70,0,331.83,347.76,15.1,12.7,0.102,740992.4,740992.4,10401,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798025,2118589.00
06/18/2017 11:00,2,0.527,ACTIVE,212.16,339.95,60.002,1497798003,"201051344000917","219011344069620",28.75,17.30,0,330.93,347.46,15.3,12.9,0.102,737607.1,737607.1,10389,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798026,2118590.00
06/18/2017 11:00,2,0.520,ACTIVE,212.16,339.95,59.975,1497798003,"201051344001145","219011344069620",28.94,16.30,0,332.73,347.16,15.2,12.8,0.093,745627.2,745627.2,10378,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798027,2118591.00
06/18/2017 11:00,2,0.551,ACTIVE,212.16,339.65,59.986,1497798003,"201051344000651","219011344069620",28.21,16.00,0,332.73,347.16,15.8,13.3,0.097,734163.3,734163.3,10386,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798028,2118592.00
06/18/2017 11:00,2,0.463,ACTIVE,210.80,336.94,59.949,1497798003,"274151322000088","219011344069620",27.67,20.00,0,330.33,341.45,13.0,10.6,0.080,946627.3,946627.3,10323,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798029,2118593.00
06/18/2017 11:00,2,0.334,ACTIVE,211.48,400.66,59.975,1497798003,"274151322000068","219011344069620",37.71,23.00,0,333.03,422.30,13.0,10.6,0.066,819738.6,819738.6,10595,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798030,2118594.00
06/18/2017 11:00,2,0.541,ACTIVE,211.70,337.84,59.975,1497798003,"201051344001135","219011344069620",29.18,16.70,0,330.93,346.26,16.0,13.6,0.102,729609.8,729609.8,10371,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798031,2118595.00
06/18/2017 11:00,2,0.549,ACTIVE,211.93,339.04,59.970,1497798003,"201051344000594","219011344069620",28.78,17.50,0,330.63,346.56,16.1,13.6,0.106,748624.4,748624.4,10380,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798032,2118596.00
06/18/2017 11:00,2,0.541,ACTIVE,212.16,339.04,59.996,1497798003,"201051344001203","219011344069620",28.39,17.00,0,332.43,347.46,15.6,13.1,0.102,739024.3,739024.3,10412,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798033,2118597.00
06/18/2017 11:00,2,0.482,ACTIVE,210.57,335.44,59.970,1497798003,"274151322000054","219011344069620",27.77,20.30,0,330.33,342.35,13.6,11.2,0.075,963686.2,963686.2,10308,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798034,2118598.00
06/18/2017 11:00,2,0.539,ACTIVE,212.38,339.04,59.975,1497798003,"201051344000867","219011344069620",28.67,16.70,0,331.23,346.26,15.7,13.2,0.097,732821.5,732821.5,10409,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798035,2118599.00
06/18/2017 11:00,2,0.541,ACTIVE,212.16,339.95,59.944,1497798003,"201051344001093","219011344069620",29.26,17.30,0,330.63,347.16,16.1,13.6,0.093,737457.6,737457.6,10403,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798036,2118600.00
06/18/2017 11:00,2,0.484,ACTIVE,212.16,339.95,59.975,1497798003,"201051344000900","219011344069620",29.28,15.80,0,331.53,347.16,14.4,11.9,0.097,754349.3,754349.3,10383,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798037,2118601.00
06/18/2017 11:00,2,0.529,ACTIVE,212.38,339.65,60.023,1497798003,"201051344000648","219011344069620",29.36,15.80,0,332.43,347.16,15.8,13.3,0.102,742667.5,742667.5,10375,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798037,2118602.00
06/18/2017 11:00,2,0.547,ACTIVE,212.38,339.65,59.986,1497798003,"201051344000569","219011344069620",28.98,16.00,0,331.83,346.86,16.1,13.6,0.102,756474.6,756474.6,10357,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798038,2118603.00
06/18/2017 11:00,2,0.547,ACTIVE,212.38,339.34,59.954,1497798003,"201051344000983","219011344069620",28.39,15.80,0,331.23,346.26,15.8,13.3,0.102,747035.7,747035.7,10381,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798039,2118604.00
06/18/2017 11:00,2,0.531,ACTIVE,212.16,339.34,60.002,1497798003,"201051344001158","219011344069620",28.61,15.50,0,331.83,347.46,15.4,13.0,0.106,732081.5,732081.5,10386,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798040,2118605.00
06/18/2017 11:00,2,0.533,ACTIVE,212.61,340.85,59.965,1497798003,"201051344000576","219011344069620",29.22,15.80,0,332.73,347.76,15.8,13.3,0.097,746616.9,746616.9,10384,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798041,2118606.00
06/18/2017 11:00,2,0.484,ACTIVE,211.25,338.14,59.996,1497798003,"274151322000087","219011344069620",27.79,21.50,0,330.63,341.75,13.6,11.2,0.071,937276.9,937276.9,10474,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798042,2118607.00
06/18/2017 11:15,2,0.623,ACTIVE,212.83,341.15,59.996,1497798904,"201051344000645","219011344069620",28.96,16.30,0,332.73,348.36,18.3,15.8,0.128,745580.9,745580.9,10371,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798905,2118608.00
06/18/2017 11:15,2,0.598,ACTIVE,211.48,337.54,59.970,1497798904,"274151322000085","219011344069620",27.73,19.80,0,331.23,344.15,16.8,14.3,0.102,959593.8,959593.8,10317,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798906,2118609.00
06/18/2017 11:15,2,0.635,ACTIVE,212.83,342.35,60.039,1497798904,"201051344000633","219011344069620",29.20,16.30,0,331.83,349.86,18.8,16.3,0.133,732264.8,732264.8,10414,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798907,2118610.00
06/18/2017 11:15,2,0.660,ACTIVE,212.38,340.55,59.991,1497798904,"201051344000469","219011344069620",28.09,15.00,0,330.63,348.36,18.9,16.3,0.137,735490.1,735490.1,10383,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798907,2118611.00
06/18/2017 11:15,2,0.641,ACTIVE,211.93,340.25,59.996,1497798904,"201051344000646","219011344069620",29.12,16.70,0,330.63,348.06,18.9,16.3,0.124,730952.7,730952.7,10383,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798908,2118612.00
06/18/2017 11:15,2,0.617,ACTIVE,211.03,336.94,59.986,1497798904,"274151322000052","219011344069620",28.63,20.30,0,330.33,344.76,17.9,15.4,0.102,997194.2,997194.2,10319,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798909,2118613.00
06/18/2017 11:15,2,0.650,ACTIVE,212.38,341.15,60.002,1497798904,"201051344000585","219011344069620",29.42,16.70,0,331.53,348.66,19.4,16.8,0.133,743298.7,743298.7,10382,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798910,2118614.00
06/18/2017 11:15,2,0.627,ACTIVE,211.93,339.34,59.996,1497798904,"201051344001230","219011344069620",29.04,16.70,0,330.33,346.86,18.5,15.9,0.128,735627.9,735627.9,10391,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798911,2118615.00
06/18/2017 11:15,2,0.627,ACTIVE,212.61,341.15,59.996,1497798904,"201051344000582","219011344069620",29.40,16.30,0,332.13,348.36,18.7,16.2,0.133,725057.9,725057.9,10374,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798912,2118616.00
06/18/2017 11:15,2,0.654,ACTIVE,211.70,340.25,59.996,1497798904,"201051344000955","219011344069620",29.38,17.00,0,330.63,347.16,19.5,16.9,0.133,744345.6,744345.6,10394,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798913,2118617.00
06/18/2017 11:15,2,0.379,ACTIVE,211.03,415.69,59.981,1497798904,"274151322000094","219011344069620",39.14,21.50,0,332.43,427.41,15.1,12.6,0.097,819245.8,819245.8,10580,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798914,2118618.00
06/18/2017 11:15,2,0.664,ACTIVE,212.38,340.55,59.986,1497798904,"201051344000579","219011344069620",29.68,16.70,0,332.43,348.06,20.0,17.4,0.133,753672.8,753672.8,10378,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798915,2118619.00
06/18/2017 11:15,2,0.662,ACTIVE,211.93,340.25,59.981,1497798904,"201051344000890","219011344069620",29.10,17.30,0,330.93,348.36,19.6,16.9,0.133,738336.6,738336.6,10386,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798916,2118620.00
06/18/2017 11:15,2,0.650,ACTIVE,212.38,340.85,59.986,1497798904,"201051344000438","219011344069620",29.12,17.00,0,331.83,348.66,19.2,16.6,0.128,740991.9,740991.9,10379,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798917,2118621.00
06/18/2017 11:15,2,0.676,ACTIVE,212.16,339.34,59.991,1497798904,"201051344000417","219011344069620",18.91,16.70,0,331.23,344.45,13.0,10.6,0.080,677017.8,677017.8,10414,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798917,2118622.00
06/18/2017 11:15,2,0.602,ACTIVE,211.03,339.34,59.970,1497798904,"274151322000083","219011344069620",28.51,20.00,0,330.63,344.45,17.4,14.8,0.119,987108.5,987108.5,10322,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798918,2118623.00
06/18/2017 11:15,2,0.621,ACTIVE,211.93,339.65,59.986,1497798904,"274151322000076","219011344069620",28.86,20.30,0,331.53,345.36,18.1,15.6,0.115,1053021.3,1053021.3,10316,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798919,2118624.00
06/18/2017 11:15,2,0.648,ACTIVE,212.16,340.25,59.991,1497798904,"201051344000868","219011344069620",29.32,15.80,0,330.93,348.36,19.3,16.7,0.133,733963.9,733963.9,10389,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798920,2118625.00
06/18/2017 11:15,2,0.602,ACTIVE,211.25,337.54,59.986,1497798904,"274151322000095","219011344069620",28.98,19.50,0,330.33,344.15,17.6,15.1,0.115,1042834.7,1042834.7,10330,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798921,2118626.00
06/18/2017 11:15,2,0.639,ACTIVE,211.93,339.95,59.975,1497798904,"201051344000988","219011344069620",18.89,15.80,0,330.03,346.56,12.2,9.9,0.093,649153.7,649153.7,10392,0,0,0,L,1122011218,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798922,2118627.00
06/18/2017 11:15,2,0.648,ACTIVE,211.93,339.34,59.991,1497798904,"201051344001025","219011344069620",29.24,16.30,0,330.93,348.66,19.3,16.7,0.128,740763.8,740763.8,10394,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798923,2118628.00
06/18/2017 11:15,2,0.639,ACTIVE,212.38,339.95,59.991,1497798904,"201051344000458","219011344069620",29.14,16.70,0,331.53,347.76,18.9,16.3,0.137,745744.6,745744.6,10368,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798924,2118629.00
06/18/2017 11:15,2,0.637,ACTIVE,213.06,341.75,60.002,1497798904,"201051344000853","219011344069620",29.44,15.50,0,333.63,349.56,19.0,16.4,0.133,746566.0,746566.0,10379,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798925,2118630.00
06/18/2017 11:15,2,0.629,ACTIVE,212.38,341.45,60.023,1497798904,"201051344000685","219011344069620",28.67,16.70,0,330.93,348.96,18.3,15.7,0.141,740995.4,740995.4,10402,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798925,2118631.00
06/18/2017 11:15,2,0.627,ACTIVE,212.16,341.15,59.981,1497798904,"201051344000917","219011344069620",29.26,17.30,0,331.23,348.66,18.6,16.0,0.133,737610.2,737610.2,10390,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798926,2118632.00
06/18/2017 11:15,2,0.631,ACTIVE,212.38,341.15,60.012,1497798904,"201051344001145","219011344069620",29.06,16.30,0,332.73,349.26,18.6,16.1,0.124,745630.4,745630.4,10379,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798927,2118633.00
06/18/2017 11:15,2,0.641,ACTIVE,212.38,341.75,59.981,1497798904,"201051344000651","219011344069620",29.26,16.00,0,332.43,348.66,19.1,16.5,0.128,734166.6,734166.6,10387,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798928,2118634.00
06/18/2017 11:15,2,0.586,ACTIVE,211.03,339.34,59.996,1497798904,"274151322000088","219011344069620",27.75,19.50,0,330.93,343.55,16.5,14.0,0.102,946629.9,946629.9,10324,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798929,2118635.00
06/18/2017 11:15,2,0.404,ACTIVE,211.93,412.38,59.996,1497798904,"274151322000068","219011344069620",38.86,22.80,0,333.33,424.41,15.8,13.4,0.088,819741.1,819741.1,10596,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798930,2118636.00
06/18/2017 11:15,2,0.660,ACTIVE,211.93,339.34,59.986,1497798904,"201051344001135","219011344069620",29.00,16.30,0,331.23,347.76,19.4,16.8,0.128,729613.1,729613.1,10372,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798931,2118637.00
06/18/2017 11:15,2,0.648,ACTIVE,212.16,340.25,60.023,1497798904,"201051344000594","219011344069620",29.32,17.30,0,330.93,347.76,19.3,16.7,0.128,748627.7,748627.7,10381,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798932,2118638.00
06/18/2017 11:15,2,0.641,ACTIVE,212.38,339.95,60.012,1497798904,"201051344001203","219011344069620",29.10,17.00,0,331.83,349.56,18.9,16.3,0.133,739027.4,739027.4,10413,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798933,2118639.00
06/18/2017 11:15,2,0.596,ACTIVE,211.03,339.95,59.991,1497798904,"274151322000054","219011344069620",28.13,19.80,0,330.33,344.45,17.0,14.5,0.110,963688.9,963688.9,10309,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798934,2118640.00
06/18/2017 11:15,2,0.648,ACTIVE,212.38,339.95,60.002,1497798904,"201051344000867","219011344069620",28.92,16.70,0,332.13,348.36,19.1,16.5,0.124,732824.7,732824.7,10410,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798935,2118641.00
06/18/2017 11:15,2,0.650,ACTIVE,212.16,340.85,60.002,1497798904,"201051344001093","219011344069620",29.26,17.00,0,331.83,348.36,19.3,16.7,0.124,737460.9,737460.9,10404,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798936,2118642.00
06/18/2017 11:15,2,0.602,ACTIVE,212.16,340.85,59.991,1497798904,"201051344000900","219011344069620",29.08,15.80,0,330.93,348.36,17.8,15.2,0.128,754352.2,754352.2,10384,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798937,2118643.00
06/18/2017 11:15,2,0.643,ACTIVE,212.61,340.85,59.949,1497798904,"201051344000648","219011344069620",29.22,15.80,0,332.13,348.36,19.1,16.5,0.133,742670.8,742670.8,10376,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798938,2118644.00
06/18/2017 11:15,2,0.654,ACTIVE,212.38,340.25,59.996,1497798904,"201051344000569","219011344069620",29.36,16.00,0,332.43,348.36,19.5,16.9,0.133,756477.9,756477.9,10358,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798939,2118645.00
06/18/2017 11:15,2,0.643,ACTIVE,212.16,340.25,60.028,1497798904,"201051344000983","219011344069620",29.28,15.80,0,332.43,348.06,19.1,16.5,0.137,747038.9,747038.9,10382,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798940,2118646.00
06/18/2017 11:15,2,0.648,ACTIVE,212.38,340.55,60.007,1497798904,"201051344001158","219011344069620",28.61,15.80,0,331.83,348.36,18.8,16.3,0.141,732084.7,732084.7,10387,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798941,2118647.00
06/18/2017 11:15,2,0.646,ACTIVE,212.61,341.15,59.996,1497798904,"201051344000576","219011344069620",29.14,15.80,0,332.73,348.96,19.1,16.5,0.133,746620.2,746620.2,10385,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798942,2118648.00
06/18/2017 11:15,2,0.607,ACTIVE,211.25,339.04,59.996,1497798904,"274151322000087","219011344069620",27.75,21.30,0,331.23,343.55,17.1,14.6,0.102,937279.7,937279.7,10475,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497798943,2118649.00
06/18/2017 11:30,2,0.492,ACTIVE,212.61,339.04,59.954,1497799803,"201051344000645","219011344069620",28.94,16.70,0,332.43,350.17,14.4,12.0,0.093,745584.8,745584.8,10372,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799804,2118650.00
06/18/2017 11:30,2,0.449,ACTIVE,211.25,336.34,59.954,1497799803,"274151322000085","219011344069620",27.71,19.50,0,332.73,345.36,12.6,10.3,0.075,959597.3,959597.3,10318,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799805,2118651.00
06/18/2017 11:30,2,0.516,ACTIVE,212.61,340.25,59.954,1497799803,"201051344000633","219011344069620",28.73,16.70,0,331.83,351.97,15.0,12.6,0.097,732268.9,732268.9,10415,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799806,2118652.00
06/18/2017 11:30,2,0.529,ACTIVE,212.16,338.74,59.954,1497799803,"201051344000469","219011344069620",28.29,15.30,0,331.23,349.86,15.2,12.7,0.097,735494.2,735494.2,10384,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799807,2118653.00
06/18/2017 11:30,2,0.512,ACTIVE,211.93,339.95,59.944,1497799803,"201051344000646","219011344069620",28.92,17.00,0,331.83,349.86,15.0,12.6,0.093,730956.8,730956.8,10384,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799808,2118654.00
06/18/2017 11:30,2,0.479,ACTIVE,211.03,335.14,59.954,1497799803,"274151322000052","219011344069620",27.89,20.70,0,330.93,345.66,13.4,11.1,0.066,997198.0,997198.0,10320,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799809,2118655.00
06/18/2017 11:30,2,0.523,ACTIVE,212.38,340.25,59.938,1497799803,"201051344000585","219011344069620",28.88,17.00,0,332.13,350.77,15.3,12.9,0.093,743302.9,743302.9,10383,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799810,2118656.00
06/18/2017 11:30,2,0.496,ACTIVE,212.16,338.74,59.996,1497799803,"201051344001230","219011344069620",28.82,16.70,0,331.23,348.66,14.5,12.0,0.088,735631.8,735631.8,10392,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799811,2118657.00
06/18/2017 11:30,2,0.512,ACTIVE,212.61,339.65,59.954,1497799803,"201051344000582","219011344069620",28.27,16.70,0,332.13,349.86,14.7,12.2,0.084,725061.9,725061.9,10375,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799812,2118658.00
06/18/2017 11:30,2,0.518,ACTIVE,211.70,339.34,59.954,1497799803,"201051344000955","219011344069620",29.30,17.30,0,330.03,348.96,15.3,12.9,0.093,744349.8,744349.8,10395,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799813,2118659.00
06/18/2017 11:30,2,0.271,ACTIVE,211.25,411.48,59.954,1497799803,"274151322000094","219011344069620",38.90,21.80,0,333.93,433.12,10.8,8.5,0.066,819248.8,819248.8,10581,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799813,2118660.00
06/18/2017 11:30,2,0.545,ACTIVE,212.16,338.44,59.949,1497799803,"201051344000579","219011344069620",28.71,17.00,0,331.83,350.47,15.9,13.4,0.093,753677.1,753677.1,10379,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799814,2118661.00
06/18/2017 11:30,2,0.516,ACTIVE,212.16,339.34,59.917,1497799803,"201051344000890","219011344069620",28.98,17.50,0,330.33,350.77,15.1,12.7,0.088,738340.7,738340.7,10387,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799815,2118662.00
06/18/2017 11:30,2,0.510,ACTIVE,212.38,340.25,59.975,1497799803,"201051344000438","219011344069620",29.04,17.00,0,332.13,350.47,15.0,12.6,0.093,740995.9,740995.9,10380,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799816,2118663.00
06/18/2017 11:30,2,0.549,ACTIVE,212.38,339.34,59.959,1497799803,"201051344000417","219011344069620",18.05,17.00,0,331.83,346.26,10.1,7.8,0.062,677020.4,677020.4,10415,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799817,2118664.00
06/18/2017 11:30,2,0.455,ACTIVE,211.25,335.44,59.996,1497799803,"274151322000083","219011344069620",27.75,20.00,0,331.83,345.66,12.8,10.4,0.075,987112.1,987112.1,10323,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799818,2118665.00
06/18/2017 11:30,2,0.457,ACTIVE,211.70,336.94,59.954,1497799803,"274151322000076","219011344069620",28.69,20.00,0,333.33,346.26,13.3,10.9,0.084,1053025.0,1053025.0,10317,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799819,2118666.00
06/18/2017 11:30,2,0.516,ACTIVE,211.93,338.14,59.912,1497799803,"201051344000868","219011344069620",28.45,16.00,0,331.23,350.77,14.9,12.5,0.088,733967.9,733967.9,10390,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799820,2118667.00
06/18/2017 11:30,2,0.457,ACTIVE,211.25,336.04,59.954,1497799803,"274151322000095","219011344069620",27.77,19.50,0,331.53,344.76,12.9,10.5,0.080,1042838.3,1042838.3,10331,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799821,2118668.00
06/18/2017 11:30,2,0.492,ACTIVE,211.93,338.44,59.991,1497799803,"201051344000988","219011344069620",18.59,15.80,0,331.23,347.76,9.3,7.0,0.057,649156.1,649156.1,10393,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799822,2118669.00
06/18/2017 11:30,2,0.527,ACTIVE,212.16,339.04,59.944,1497799803,"201051344001025","219011344069620",27.17,16.70,0,331.83,349.86,14.6,12.1,0.093,740767.9,740767.9,10395,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799823,2118670.00
06/18/2017 11:30,2,0.502,ACTIVE,211.93,337.84,59.965,1497799803,"201051344000458","219011344069620",29.08,16.70,0,331.83,350.47,14.8,12.3,0.093,745748.6,745748.6,10369,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799824,2118671.00
06/18/2017 11:30,2,0.508,ACTIVE,212.83,340.25,59.996,1497799803,"201051344000853","219011344069620",28.84,15.80,0,333.63,351.67,14.8,12.4,0.093,746570.0,746570.0,10380,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799825,2118672.00
06/18/2017 11:30,2,0.467,ACTIVE,212.38,340.55,59.933,1497799803,"201051344000685","219011344069620",29.56,17.00,0,331.53,351.07,14.0,11.6,0.093,740999.3,740999.3,10403,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799826,2118673.00
06/18/2017 11:30,2,0.502,ACTIVE,212.16,340.25,59.970,1497799803,"201051344000917","219011344069620",28.17,17.30,0,330.93,351.07,14.3,11.9,0.093,737614.1,737614.1,10391,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799827,2118674.00
06/18/2017 11:30,2,0.492,ACTIVE,212.38,340.25,59.970,1497799803,"201051344001145","219011344069620",28.43,16.30,0,331.83,350.77,14.2,11.7,0.088,745634.2,745634.2,10380,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799828,2118675.00
06/18/2017 11:30,2,0.486,ACTIVE,212.38,340.25,59.922,1497799803,"201051344000651","219011344069620",29.76,16.00,0,332.13,350.47,14.7,12.2,0.084,734170.6,734170.6,10388,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799829,2118676.00
06/18/2017 11:30,2,0.422,ACTIVE,210.80,335.44,59.938,1497799803,"274151322000088","219011344069620",27.87,19.80,0,331.23,344.76,12.0,9.6,0.062,946633.2,946633.2,10325,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799829,2118677.00
06/18/2017 11:30,2,0.307,ACTIVE,211.70,397.05,59.965,1497799803,"274151322000068","219011344069620",37.27,22.80,0,334.24,426.81,11.7,9.4,0.066,819744.3,819744.3,10597,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799830,2118678.00
06/18/2017 11:30,2,0.504,ACTIVE,211.70,338.44,59.949,1497799803,"201051344001135","219011344069620",29.22,16.70,0,331.23,349.26,14.9,12.5,0.093,729617.2,729617.2,10373,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799831,2118679.00
06/18/2017 11:30,2,0.521,ACTIVE,211.93,338.44,59.970,1497799803,"201051344000594","219011344069620",28.41,17.50,0,330.93,349.56,15.0,12.5,0.097,748631.8,748631.8,10382,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799832,2118680.00
06/18/2017 11:30,2,0.510,ACTIVE,212.38,339.34,59.965,1497799803,"201051344001203","219011344069620",28.27,17.00,0,331.83,351.67,14.6,12.2,0.088,739031.4,739031.4,10414,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799833,2118681.00
06/18/2017 11:30,2,0.447,ACTIVE,211.03,337.54,59.944,1497799803,"274151322000054","219011344069620",27.55,19.80,0,330.63,345.36,12.5,10.1,0.080,963692.4,963692.4,10310,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799834,2118682.00
06/18/2017 11:30,2,0.508,ACTIVE,212.16,338.14,59.986,1497799803,"201051344000867","219011344069620",28.57,17.00,0,330.93,349.86,14.7,12.2,0.088,732828.7,732828.7,10411,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799835,2118683.00
06/18/2017 11:30,2,0.500,ACTIVE,212.16,339.95,59.975,1497799803,"201051344001093","219011344069620",29.42,17.30,0,331.83,350.47,14.9,12.5,0.084,737465.0,737465.0,10405,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799836,2118684.00
06/18/2017 11:30,2,0.477,ACTIVE,211.93,338.74,59.954,1497799803,"201051344000900","219011344069620",27.35,15.80,0,331.53,350.17,13.2,10.8,0.084,754355.9,754355.9,10385,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799837,2118685.00
06/18/2017 11:30,2,0.504,ACTIVE,212.16,338.14,59.965,1497799803,"201051344000648","219011344069620",29.04,16.00,0,330.93,350.47,14.8,12.4,0.088,742674.8,742674.8,10377,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799838,2118686.00
06/18/2017 11:30,2,0.510,ACTIVE,212.16,338.74,59.959,1497799803,"201051344000569","219011344069620",29.08,16.00,0,331.23,349.86,15.1,12.6,0.093,756482.0,756482.0,10359,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799838,2118687.00
06/18/2017 11:30,2,0.512,ACTIVE,212.16,338.14,59.965,1497799803,"201051344000983","219011344069620",28.29,16.00,0,329.73,350.17,14.7,12.2,0.093,747042.9,747042.9,10383,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799839,2118688.00
06/18/2017 11:30,2,0.500,ACTIVE,212.16,338.74,59.959,1497799803,"201051344001158","219011344069620",28.23,15.80,0,331.53,350.17,14.3,11.9,0.093,732088.6,732088.6,10388,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799840,2118689.00
06/18/2017 11:30,2,0.521,ACTIVE,212.61,339.95,59.965,1497799803,"201051344000576","219011344069620",27.63,15.80,0,332.13,351.07,14.6,12.2,0.093,746624.2,746624.2,10386,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799841,2118690.00
06/18/2017 11:30,2,0.443,ACTIVE,211.25,336.04,59.954,1497799803,"274151322000087","219011344069620",27.85,21.50,0,331.83,344.76,12.5,10.2,0.062,937283.2,937283.2,10476,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497799842,2118691.00
06/18/2017 11:45,2,0.607,ACTIVE,212.61,340.85,59.975,1497800703,"201051344000645","219011344069620",29.36,16.70,0,332.43,348.06,18.1,15.6,0.124,745587.9,745587.9,10373,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800704,2118692.00
06/18/2017 11:45,2,0.580,ACTIVE,211.03,339.95,59.944,1497800703,"274151322000085","219011344069620",27.61,19.50,0,331.53,343.85,16.2,13.7,0.097,959600.1,959600.1,10319,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800705,2118693.00
06/18/2017 11:45,2,0.637,ACTIVE,212.61,342.35,59.991,1497800703,"201051344000633","219011344069620",28.86,16.70,0,331.23,349.56,18.7,16.1,0.128,732272.1,732272.1,10416,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800706,2118694.00
06/18/2017 11:45,2,0.637,ACTIVE,212.16,340.55,59.975,1497800703,"201051344000469","219011344069620",29.36,15.00,0,330.33,347.76,19.0,16.4,0.137,735497.4,735497.4,10385,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800707,2118695.00
06/18/2017 11:45,2,0.629,ACTIVE,211.48,339.34,59.954,1497800703,"201051344000646","219011344069620",29.38,17.00,0,332.13,347.76,18.7,16.1,0.137,730960.0,730960.0,10385,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800708,2118696.00
06/18/2017 11:45,2,0.602,ACTIVE,210.80,337.84,59.954,1497800703,"274151322000052","219011344069620",28.51,20.30,0,330.33,344.45,17.4,14.9,0.102,997200.9,997200.9,10321,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800709,2118697.00
06/18/2017 11:45,2,0.658,ACTIVE,212.16,341.45,59.986,1497800703,"201051344000585","219011344069620",28.94,17.00,0,332.43,348.36,19.4,16.8,0.128,743306.2,743306.2,10384,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800710,2118698.00
06/18/2017 11:45,2,0.619,ACTIVE,211.70,339.65,59.975,1497800703,"201051344001230","219011344069620",29.14,17.00,0,330.63,346.86,18.3,15.8,0.124,735635.0,735635.0,10393,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800711,2118699.00
06/18/2017 11:45,2,0.639,ACTIVE,212.38,341.15,59.996,1497800703,"201051344000582","219011344069620",28.35,16.30,0,332.43,348.96,18.4,15.8,0.133,725065.1,725065.1,10376,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800712,2118700.00
06/18/2017 11:45,2,0.650,ACTIVE,211.48,339.95,59.891,1497800703,"201051344000955","219011344069620",29.06,17.00,0,330.63,346.86,19.2,16.6,0.128,744353.1,744353.1,10396,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800712,2118701.00
06/18/2017 11:45,2,0.377,ACTIVE,211.25,407.57,59.954,1497800703,"274151322000094","219011344069620",38.29,21.80,0,332.73,424.11,14.6,12.2,0.093,819251.1,819251.1,10582,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800713,2118702.00
06/18/2017 11:45,2,0.670,ACTIVE,212.16,339.65,59.954,1497800703,"201051344000579","219011344069620",28.92,16.70,0,331.83,348.06,19.7,17.1,0.128,753680.6,753680.6,10380,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800714,2118703.00
06/18/2017 11:45,2,0.645,ACTIVE,211.70,339.34,59.944,1497800703,"201051344000890","219011344069620",29.48,17.50,0,331.83,347.76,19.3,16.7,0.128,738344.0,738344.0,10388,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800715,2118704.00
06/18/2017 11:45,2,0.625,ACTIVE,212.16,340.55,59.938,1497800703,"201051344000438","219011344069620",29.80,17.00,0,333.03,348.06,18.9,16.3,0.128,740999.2,740999.2,10381,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800716,2118705.00
06/18/2017 11:45,2,0.666,ACTIVE,212.16,339.04,59.954,1497800703,"201051344000417","219011344069620",18.92,17.00,0,332.13,345.06,12.8,10.4,0.080,677022.4,677022.4,10416,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800717,2118706.00
06/18/2017 11:45,2,0.584,ACTIVE,211.25,336.64,59.975,1497800703,"274151322000083","219011344069620",28.61,20.00,0,330.93,343.55,16.9,14.4,0.115,987114.9,987114.9,10324,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800718,2118707.00
06/18/2017 11:45,2,0.607,ACTIVE,211.70,339.65,59.965,1497800703,"274151322000076","219011344069620",28.77,20.30,0,331.83,344.45,17.7,15.1,0.110,1053028.0,1053028.0,10318,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800719,2118708.00
06/18/2017 11:45,2,0.648,ACTIVE,212.16,339.95,60.002,1497800703,"201051344000868","219011344069620",28.82,15.80,0,331.23,348.06,19.0,16.4,0.133,733971.2,733971.2,10391,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800720,2118709.00
06/18/2017 11:45,2,0.582,ACTIVE,211.03,339.34,59.975,1497800703,"274151322000095","219011344069620",28.96,19.50,0,330.93,343.25,17.1,14.6,0.106,1042841.1,1042841.1,10332,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800721,2118710.00
06/18/2017 11:45,2,0.625,ACTIVE,212.16,339.95,59.944,1497800703,"201051344000988","219011344069620",18.91,15.80,0,330.33,345.96,12.0,9.6,0.088,649157.9,649157.9,10394,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800721,2118711.00
06/18/2017 11:45,2,0.639,ACTIVE,211.70,339.65,59.965,1497800703,"201051344001025","219011344069620",29.04,16.70,0,332.13,348.06,18.8,16.2,0.133,740771.1,740771.1,10396,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800722,2118712.00
06/18/2017 11:45,2,0.639,ACTIVE,212.16,339.65,59.938,1497800703,"201051344000458","219011344069620",28.77,16.70,0,331.23,347.76,18.7,16.1,0.133,745751.8,745751.8,10370,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800723,2118713.00
06/18/2017 11:45,2,0.625,ACTIVE,212.83,342.05,59.949,1497800703,"201051344000853","219011344069620",29.50,15.50,0,332.13,349.56,18.7,16.1,0.133,746573.2,746573.2,10381,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800724,2118714.00
06/18/2017 11:45,2,0.609,ACTIVE,211.93,341.15,59.975,1497800703,"201051344000685","219011344069620",28.82,17.00,0,332.43,348.96,17.8,15.3,0.128,741002.4,741002.4,10404,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800725,2118715.00
06/18/2017 11:45,2,0.613,ACTIVE,211.93,340.55,59.970,1497800703,"201051344000917","219011344069620",29.06,17.50,0,331.23,348.36,18.1,15.6,0.128,737617.2,737617.2,10392,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800726,2118716.00
06/18/2017 11:45,2,0.613,ACTIVE,211.93,339.95,59.959,1497800703,"201051344001145","219011344069620",29.20,16.30,0,333.33,348.36,18.2,15.6,0.128,745637.3,745637.3,10381,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800727,2118717.00
06/18/2017 11:45,2,0.625,ACTIVE,211.93,340.55,59.986,1497800703,"201051344000651","219011344069620",29.38,16.00,0,332.43,348.06,18.6,16.1,0.124,734173.9,734173.9,10389,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800728,2118718.00
06/18/2017 11:45,2,0.568,ACTIVE,210.57,336.04,59.959,1497800703,"274151322000088","219011344069620",27.59,19.80,0,330.33,343.25,15.9,13.4,0.097,946635.8,946635.8,10326,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800729,2118719.00
06/18/2017 11:45,2,0.395,ACTIVE,211.70,404.87,59.954,1497800703,"274151322000068","219011344069620",38.25,22.80,0,333.33,429.82,15.2,12.7,0.080,819746.8,819746.8,10598,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800730,2118720.00
06/18/2017 11:45,2,0.635,ACTIVE,211.48,339.65,59.949,1497800703,"201051344001135","219011344069620",29.46,16.70,0,331.23,348.06,18.9,16.4,0.128,729620.5,729620.5,10374,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800730,2118721.00
06/18/2017 11:45,2,0.639,ACTIVE,211.70,339.65,59.991,1497800703,"201051344000594","219011344069620",29.10,17.50,0,330.03,347.46,18.9,16.3,0.128,748635.1,748635.1,10383,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800731,2118722.00
06/18/2017 11:45,2,0.621,ACTIVE,212.16,340.25,59.991,1497800703,"201051344001203","219011344069620",29.18,17.00,0,332.73,349.26,18.4,15.9,0.128,739034.6,739034.6,10415,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800732,2118723.00
06/18/2017 11:45,2,0.570,ACTIVE,211.03,336.64,59.944,1497800703,"274151322000054","219011344069620",28.39,19.80,0,330.33,344.45,16.4,13.9,0.106,963695.1,963695.1,10311,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800733,2118724.00
06/18/2017 11:45,2,0.625,ACTIVE,212.38,339.04,59.938,1497800703,"201051344000867","219011344069620",29.36,16.70,0,330.63,347.76,18.6,16.0,0.124,732832.0,732832.0,10412,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800734,2118725.00
06/18/2017 11:45,2,0.635,ACTIVE,211.93,340.25,59.986,1497800703,"201051344001093","219011344069620",29.20,17.30,0,332.73,348.06,18.8,16.2,0.115,737468.3,737468.3,10406,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800735,2118726.00
06/18/2017 11:45,2,0.592,ACTIVE,211.93,340.25,59.954,1497800703,"201051344000900","219011344069620",28.88,15.80,0,330.33,347.46,17.4,14.8,0.124,754358.8,754358.8,10386,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800736,2118727.00
06/18/2017 11:45,2,0.627,ACTIVE,212.38,339.95,59.965,1497800703,"201051344000648","219011344069620",29.14,15.80,0,332.43,348.36,18.6,16.0,0.128,742678.0,742678.0,10378,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800737,2118728.00
06/18/2017 11:45,2,0.639,ACTIVE,212.16,339.95,59.949,1497800703,"201051344000569","219011344069620",29.22,16.00,0,331.53,348.36,19.0,16.4,0.128,756485.4,756485.4,10360,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800738,2118729.00
06/18/2017 11:45,2,0.609,ACTIVE,212.16,339.34,59.965,1497800703,"201051344000983","219011344069620",29.90,16.00,0,330.63,347.76,18.5,15.9,0.133,747046.2,747046.2,10384,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800739,2118730.00
