ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 11:45,2,0.619,ACTIVE,212.16,339.34,59.954,1497800703,"201051344001158","219011344069620",29.02,15.80,0,331.23,348.06,18.2,15.7,0.128,732091.8,732091.8,10389,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800740,2118731.00
06/18/2017 11:45,2,0.625,ACTIVE,212.38,341.15,59.907,1497800703,"201051344000576","219011344069620",29.24,15.80,0,331.53,348.66,18.5,16.0,0.133,746627.4,746627.4,10387,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800741,2118732.00
06/18/2017 11:45,2,0.578,ACTIVE,211.25,336.04,59.949,1497800703,"274151322000087","219011344069620",27.87,21.50,0,331.23,343.55,16.3,13.8,0.097,937285.9,937285.9,10477,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497800742,2118733.00
06/18/2017 12:00,2,0.820,ACTIVE,212.38,341.75,59.975,1497801604,"201051344000645","219011344069620",29.48,16.30,0,332.13,352.27,24.5,21.7,0.186,745592.3,745592.3,10374,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801605,2118734.00
06/18/2017 12:00,2,0.793,ACTIVE,210.80,336.94,60.007,1497801604,"274151322000085","219011344069620",28.67,19.50,0,328.82,346.56,23.0,20.2,0.146,959604.0,959604.0,10320,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801606,2118735.00
06/18/2017 12:00,2,0.840,ACTIVE,212.38,342.95,60.034,1497801604,"201051344000633","219011344069620",29.52,16.30,0,331.53,354.07,25.1,22.3,0.194,732276.7,732276.7,10417,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801607,2118736.00
06/18/2017 12:00,2,0.812,ACTIVE,212.38,342.95,60.023,1497801604,"201051344000469","219011344069620",30.43,15.00,0,330.33,352.27,25.1,22.3,0.199,735502.0,735502.0,10386,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801608,2118737.00
06/18/2017 12:00,2,0.844,ACTIVE,211.48,342.35,60.023,1497801604,"201051344000646","219011344069620",29.34,17.00,0,330.33,352.87,25.1,22.3,0.186,730964.6,730964.6,10386,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801609,2118738.00
06/18/2017 12:00,2,0.824,ACTIVE,210.57,335.74,60.002,1497801604,"274151322000052","219011344069620",28.92,20.70,0,327.02,347.46,24.2,21.4,0.164,997205.2,997205.2,10322,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801610,2118739.00
06/18/2017 12:00,2,0.865,ACTIVE,212.38,343.85,59.991,1497801604,"201051344000585","219011344069620",29.36,17.00,0,330.93,353.77,25.8,23.0,0.194,743310.9,743310.9,10385,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801610,2118740.00
06/18/2017 12:00,2,0.816,ACTIVE,211.48,341.45,60.007,1497801604,"201051344001230","219011344069620",29.46,16.70,0,330.03,351.37,24.4,21.6,0.181,735639.4,735639.4,10394,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801611,2118741.00
06/18/2017 12:00,2,0.818,ACTIVE,212.38,343.25,60.012,1497801604,"201051344000582","219011344069620",29.74,16.30,0,331.23,353.47,24.7,21.9,0.186,725069.6,725069.6,10377,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801612,2118742.00
06/18/2017 12:00,2,0.854,ACTIVE,211.48,341.75,60.034,1497801604,"201051344000955","219011344069620",29.38,17.00,0,330.63,351.67,25.4,22.6,0.194,744357.8,744357.8,10397,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801613,2118743.00
06/18/2017 12:00,2,0.527,ACTIVE,211.03,409.98,60.007,1497801604,"274151322000094","219011344069620",38.47,21.50,0,332.13,434.93,20.6,17.9,0.137,819254.6,819254.6,10583,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801614,2118744.00
06/18/2017 12:00,2,0.867,ACTIVE,211.93,342.05,60.012,1497801604,"201051344000579","219011344069620",29.58,16.70,0,331.83,352.27,26.0,23.2,0.190,753685.3,753685.3,10381,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801615,2118745.00
06/18/2017 12:00,2,0.846,ACTIVE,211.70,341.75,60.023,1497801604,"201051344000890","219011344069620",29.86,17.30,0,330.93,353.17,25.6,22.8,0.181,738348.7,738348.7,10389,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801616,2118746.00
06/18/2017 12:00,2,0.832,ACTIVE,211.93,342.35,59.991,1497801604,"201051344000438","219011344069620",29.96,16.70,0,332.43,353.17,25.3,22.5,0.186,741003.8,741003.8,10382,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801617,2118747.00
06/18/2017 12:00,2,0.873,ACTIVE,211.93,339.65,59.996,1497801604,"201051344000417","219011344069620",19.06,17.00,0,331.53,347.76,16.9,14.3,0.119,677025.4,677025.4,10417,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801618,2118748.00
06/18/2017 12:00,2,0.801,ACTIVE,210.80,337.24,59.991,1497801604,"274151322000083","219011344069620",28.92,20.00,0,327.32,347.46,23.5,20.7,0.150,987119.0,987119.0,10325,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801618,2118749.00
06/18/2017 12:00,2,0.816,ACTIVE,211.48,337.84,60.002,1497801604,"274151322000076","219011344069620",29.56,20.30,0,329.43,348.06,24.5,21.7,0.168,1053032.3,1053032.3,10319,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801619,2118750.00
06/18/2017 12:00,2,0.848,ACTIVE,211.93,342.05,59.933,1497801604,"201051344000868","219011344069620",29.54,15.80,0,330.93,351.97,25.4,22.6,0.190,733975.8,733975.8,10392,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801620,2118751.00
06/18/2017 12:00,2,0.811,ACTIVE,210.80,341.45,59.991,1497801604,"274151322000095","219011344069620",28.98,19.50,0,328.22,346.86,23.9,21.1,0.155,1042845.3,1042845.3,10333,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801621,2118752.00
06/18/2017 12:00,2,0.834,ACTIVE,212.16,341.45,60.018,1497801604,"201051344000988","219011344069620",19.24,15.50,0,330.93,348.66,16.3,13.8,0.128,649160.7,649160.7,10395,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801622,2118753.00
06/18/2017 12:00,2,0.842,ACTIVE,211.93,342.05,59.996,1497801604,"201051344001025","219011344069620",29.62,16.70,0,331.83,353.47,25.3,22.5,0.194,740775.7,740775.7,10397,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801623,2118754.00
06/18/2017 12:00,2,0.832,ACTIVE,212.16,341.75,59.996,1497801604,"201051344000458","219011344069620",29.58,16.70,0,330.93,351.97,24.9,22.2,0.190,745756.3,745756.3,10371,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801624,2118755.00
06/18/2017 12:00,2,0.836,ACTIVE,212.61,343.85,59.938,1497801604,"201051344000853","219011344069620",29.48,15.50,0,332.43,353.47,25.0,22.2,0.190,746577.8,746577.8,10382,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801625,2118756.00
06/18/2017 12:00,2,0.805,ACTIVE,211.93,343.55,60.002,1497801604,"201051344000685","219011344069620",29.64,16.70,0,331.83,354.37,24.2,21.5,0.190,741006.7,741006.7,10405,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801626,2118757.00
06/18/2017 12:00,2,0.820,ACTIVE,212.16,343.85,59.986,1497801604,"201051344000917","219011344069620",29.30,17.30,0,330.63,352.87,24.4,21.6,0.186,737621.6,737621.6,10393,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801627,2118758.00
06/18/2017 12:00,2,0.822,ACTIVE,211.93,342.35,60.002,1497801604,"201051344001145","219011344069620",29.38,16.30,0,331.83,353.47,24.5,21.7,0.177,745641.8,745641.8,10382,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801628,2118759.00
06/18/2017 12:00,2,0.848,ACTIVE,211.93,342.95,59.970,1497801604,"201051344000651","219011344069620",29.20,16.00,0,331.83,353.17,25.1,22.3,0.186,734178.4,734178.4,10390,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801628,2118760.00
06/18/2017 12:00,2,0.773,ACTIVE,210.57,342.05,59.991,1497801604,"274151322000088","219011344069620",28.51,19.80,0,327.92,346.56,22.4,19.6,0.146,946639.7,946639.7,10327,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801629,2118761.00
06/18/2017 12:00,2,0.533,ACTIVE,211.70,421.10,60.002,1497801604,"274151322000068","219011344069620",39.50,22.80,0,333.63,429.82,21.3,18.6,0.128,819750.6,819750.6,10599,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801630,2118762.00
06/18/2017 12:00,2,0.844,ACTIVE,211.48,341.75,59.991,1497801604,"201051344001135","219011344069620",29.78,16.70,0,331.23,352.57,25.5,22.7,0.190,729625.1,729625.1,10375,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801631,2118763.00
06/18/2017 12:00,2,0.840,ACTIVE,211.70,341.45,59.991,1497801604,"201051344000594","219011344069620",29.70,17.50,0,329.43,352.27,25.3,22.5,0.190,748639.7,748639.7,10384,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801632,2118764.00
06/18/2017 12:00,2,0.826,ACTIVE,211.93,342.35,59.996,1497801604,"201051344001203","219011344069620",29.58,17.00,0,331.53,354.67,24.8,22.0,0.186,739039.1,739039.1,10416,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801633,2118765.00
06/18/2017 12:00,2,0.785,ACTIVE,210.80,338.44,59.991,1497801604,"274151322000054","219011344069620",28.88,19.80,0,327.62,347.16,22.9,20.2,0.146,963699.2,963699.2,10312,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801634,2118766.00
06/18/2017 12:00,2,0.846,ACTIVE,212.38,341.15,60.007,1497801604,"201051344000867","219011344069620",29.14,16.70,0,330.63,352.87,25.0,22.2,0.181,732836.5,732836.5,10413,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801635,2118767.00
06/18/2017 12:00,2,0.832,ACTIVE,212.16,342.95,59.996,1497801604,"201051344001093","219011344069620",29.76,17.30,0,331.53,352.87,25.1,22.3,0.181,737472.9,737472.9,10407,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801636,2118768.00
06/18/2017 12:00,2,0.787,ACTIVE,212.16,342.35,60.034,1497801604,"201051344000900","219011344069620",29.76,15.50,0,330.93,352.27,23.8,21.0,0.190,754363.1,754363.1,10387,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801637,2118769.00
06/18/2017 12:00,2,0.820,ACTIVE,212.16,342.05,60.007,1497801604,"201051344000648","219011344069620",29.76,15.50,0,330.63,352.57,24.8,22.0,0.181,742682.6,742682.6,10379,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801638,2118770.00
06/18/2017 12:00,2,0.850,ACTIVE,212.16,341.75,60.012,1497801604,"201051344000569","219011344069620",29.42,16.00,0,331.83,352.27,25.3,22.5,0.190,756490.0,756490.0,10361,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801639,2118771.00
06/18/2017 12:00,2,0.820,ACTIVE,212.16,341.45,60.023,1497801604,"201051344000983","219011344069620",29.78,15.80,0,330.93,351.97,24.8,22.0,0.186,747050.8,747050.8,10385,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801640,2118772.00
06/18/2017 12:00,2,0.836,ACTIVE,212.16,341.75,59.996,1497801604,"201051344001158","219011344069620",29.10,15.80,0,331.83,352.57,24.6,21.9,0.190,732096.3,732096.3,10390,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801641,2118773.00
06/18/2017 12:00,2,0.822,ACTIVE,212.83,343.25,60.012,1497801604,"201051344000576","219011344069620",29.62,15.50,0,331.83,353.17,24.7,21.9,0.181,746632.0,746632.0,10388,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801642,2118774.00
06/18/2017 12:00,2,0.789,ACTIVE,210.80,333.93,59.986,1497801604,"274151322000087","219011344069620",28.57,21.50,0,326.72,346.56,22.8,20.1,0.128,937290.0,937290.0,10478,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497801642,2118775.00
06/18/2017 12:15,2,0.711,ACTIVE,212.61,342.05,59.986,1497802503,"201051344000645","219011344069620",29.66,16.00,0,321.31,354.37,21.4,18.7,0.155,745597.1,745597.1,10375,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802504,2118776.00
06/18/2017 12:15,2,0.686,ACTIVE,211.25,340.55,59.949,1497802503,"274151322000085","219011344069620",28.13,19.50,0,318.61,346.86,19.5,16.9,0.119,959608.4,959608.4,10321,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802505,2118777.00
06/18/2017 12:15,2,0.732,ACTIVE,212.61,343.25,59.996,1497802503,"201051344000633","219011344069620",29.46,16.30,0,321.61,356.18,21.9,19.2,0.164,732281.5,732281.5,10418,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802506,2118778.00
06/18/2017 12:15,2,0.744,ACTIVE,212.38,341.75,59.975,1497802503,"201051344000469","219011344069620",29.30,14.70,0,318.61,354.07,22.1,19.4,0.168,735507.0,735507.0,10387,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802507,2118779.00
06/18/2017 12:15,2,0.727,ACTIVE,211.93,342.35,59.981,1497802503,"201051344000646","219011344069620",29.62,16.70,0,321.01,354.67,21.9,19.2,0.159,730969.4,730969.4,10387,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802508,2118780.00
06/18/2017 12:15,2,0.711,ACTIVE,211.03,337.54,59.944,1497802503,"274151322000052","219011344069620",28.75,20.30,0,318.30,347.76,20.7,18.1,0.128,997209.8,997209.8,10323,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802509,2118781.00
06/18/2017 12:15,2,0.750,ACTIVE,212.38,342.65,59.975,1497802503,"201051344000585","219011344069620",29.62,16.70,0,322.21,354.97,22.6,19.8,0.159,743316.0,743316.0,10386,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802510,2118782.00
06/18/2017 12:15,2,0.713,ACTIVE,212.16,341.15,59.959,1497802503,"201051344001230","219011344069620",29.36,16.70,0,318.91,353.17,21.2,18.5,0.159,735644.1,735644.1,10395,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802510,2118783.00
06/18/2017 12:15,2,0.732,ACTIVE,212.83,342.65,60.018,1497802503,"201051344000582","219011344069620",29.00,16.00,0,322.81,355.58,21.5,18.9,0.155,725074.3,725074.3,10378,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802511,2118784.00
06/18/2017 12:15,2,0.746,ACTIVE,211.70,341.15,59.970,1497802503,"201051344000955","219011344069620",29.36,17.00,0,319.21,353.77,22.3,19.6,0.159,744362.7,744362.7,10398,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802512,2118785.00
06/18/2017 12:15,2,0.447,ACTIVE,211.03,410.88,59.954,1497802503,"274151322000094","219011344069620",38.76,21.80,0,331.23,425.91,17.6,15.1,0.110,819258.4,819258.4,10584,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802513,2118786.00
06/18/2017 12:15,2,0.768,ACTIVE,212.38,341.15,59.991,1497802503,"201051344000579","219011344069620",29.46,16.30,0,321.01,353.47,22.9,20.2,0.159,753690.4,753690.4,10382,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802514,2118787.00
06/18/2017 12:15,2,0.750,ACTIVE,211.93,341.15,59.975,1497802503,"201051344000890","219011344069620",29.40,17.30,0,320.71,354.67,22.4,19.7,0.159,738353.7,738353.7,10390,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802515,2118788.00
06/18/2017 12:15,2,0.746,ACTIVE,212.16,341.45,59.965,1497802503,"201051344000438","219011344069620",29.16,16.70,0,322.81,354.97,22.1,19.4,0.155,741008.7,741008.7,10383,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802516,2118789.00
06/18/2017 12:15,2,0.762,ACTIVE,212.16,339.34,59.949,1497802503,"201051344000417","219011344069620",19.12,17.00,0,321.01,349.26,14.8,12.3,0.102,677028.5,677028.5,10418,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802517,2118790.00
06/18/2017 12:15,2,0.697,ACTIVE,211.03,339.65,59.991,1497802503,"274151322000083","219011344069620",28.39,20.00,0,318.30,347.76,20.1,17.5,0.137,987123.4,987123.4,10326,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802518,2118791.00
06/18/2017 12:15,2,0.697,ACTIVE,211.48,336.94,59.975,1497802503,"274151322000076","219011344069620",29.64,20.00,0,319.81,348.06,20.9,18.3,0.133,1053036.9,1053036.9,10320,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802519,2118792.00
06/18/2017 12:15,2,0.740,ACTIVE,212.16,340.55,59.986,1497802503,"201051344000868","219011344069620",29.44,15.50,0,318.30,353.17,22.1,19.4,0.159,733980.7,733980.7,10393,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802520,2118793.00
06/18/2017 12:15,2,0.682,ACTIVE,211.25,336.94,59.996,1497802503,"274151322000095","219011344069620",29.40,19.50,0,317.70,347.46,20.3,17.7,0.128,1042849.8,1042849.8,10334,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802521,2118794.00
06/18/2017 12:15,2,0.730,ACTIVE,212.16,341.15,59.949,1497802503,"201051344000988","219011344069620",18.92,15.30,0,319.81,351.07,14.0,11.6,0.106,649163.6,649163.6,10396,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802522,2118795.00
06/18/2017 12:15,2,0.730,ACTIVE,211.93,340.85,60.007,1497802503,"201051344001025","219011344069620",29.56,16.30,0,321.91,354.37,22.0,19.3,0.155,740780.6,740780.6,10398,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802523,2118796.00
06/18/2017 12:15,2,0.727,ACTIVE,212.16,340.85,59.912,1497802503,"201051344000458","219011344069620",29.50,16.30,0,320.11,354.67,21.7,19.1,0.159,745761.2,745761.2,10372,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802523,2118797.00
06/18/2017 12:15,2,0.732,ACTIVE,212.83,342.05,59.954,1497802503,"201051344000853","219011344069620",29.26,15.30,0,323.41,355.28,21.7,19.0,0.155,746582.6,746582.6,10383,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802524,2118798.00
06/18/2017 12:15,2,0.697,ACTIVE,212.38,342.35,59.970,1497802503,"201051344000685","219011344069620",29.54,16.30,0,323.11,355.88,20.9,18.2,0.159,741011.4,741011.4,10406,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802525,2118799.00
06/18/2017 12:15,2,0.703,ACTIVE,212.16,342.05,59.938,1497802503,"201051344000917","219011344069620",29.36,17.30,0,320.71,354.97,21.0,18.3,0.146,737626.3,737626.3,10394,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802526,2118800.00
06/18/2017 12:15,2,0.705,ACTIVE,212.38,342.05,59.959,1497802503,"201051344001145","219011344069620",29.58,16.00,0,322.51,354.67,21.1,18.5,0.155,745646.5,745646.5,10383,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802527,2118801.00
06/18/2017 12:15,2,0.736,ACTIVE,212.38,341.45,59.928,1497802503,"201051344000651","219011344069620",29.04,15.80,0,322.51,354.67,21.7,19.0,0.155,734183.3,734183.3,10391,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802528,2118802.00
06/18/2017 12:15,2,0.646,ACTIVE,210.57,338.14,59.965,1497802503,"274151322000088","219011344069620",28.73,19.80,0,318.91,346.86,18.8,16.2,0.119,946643.9,946643.9,10328,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802529,2118803.00
06/18/2017 12:15,2,0.451,ACTIVE,211.93,420.80,59.959,1497802503,"274151322000068","219011344069620",39.46,23.00,0,333.33,429.22,18.2,15.7,0.106,819754.6,819754.6,10600,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802530,2118804.00
06/18/2017 12:15,2,0.734,ACTIVE,211.93,341.15,60.012,1497802503,"201051344001135","219011344069620",29.56,16.30,0,321.31,354.07,22.0,19.3,0.155,729630.1,729630.1,10376,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802531,2118805.00
06/18/2017 12:15,2,0.736,ACTIVE,211.93,340.55,59.970,1497802503,"201051344000594","219011344069620",29.14,17.50,0,320.71,353.47,21.8,19.1,0.159,748644.6,748644.6,10385,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802532,2118806.00
06/18/2017 12:15,2,0.709,ACTIVE,212.16,341.45,59.970,1497802503,"201051344001203","219011344069620",29.56,16.70,0,322.51,355.28,21.3,18.6,0.164,739043.9,739043.9,10417,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802533,2118807.00
06/18/2017 12:15,2,0.674,ACTIVE,211.03,340.85,60.007,1497802503,"274151322000054","219011344069620",28.37,19.80,0,317.70,347.16,19.4,16.8,0.119,963703.5,963703.5,10313,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802534,2118808.00
06/18/2017 12:15,2,0.730,ACTIVE,212.38,339.95,59.959,1497802503,"201051344000867","219011344069620",29.12,16.30,0,318.30,354.37,21.6,18.9,0.150,732841.4,732841.4,10414,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802535,2118809.00
06/18/2017 12:15,2,0.723,ACTIVE,211.93,341.45,59.975,1497802503,"201051344001093","219011344069620",29.40,17.00,0,321.61,354.97,21.6,18.9,0.150,737477.8,737477.8,10408,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802536,2118810.00
06/18/2017 12:15,2,0.688,ACTIVE,212.16,340.85,59.954,1497802503,"201051344000900","219011344069620",29.06,15.30,0,319.51,354.07,20.2,17.6,0.146,754367.6,754367.6,10388,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802537,2118811.00
06/18/2017 12:15,2,0.725,ACTIVE,212.38,340.85,59.970,1497802503,"201051344000648","219011344069620",29.18,15.50,0,320.71,354.37,21.4,18.8,0.159,742687.4,742687.4,10380,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802538,2118812.00
06/18/2017 12:15,2,0.738,ACTIVE,212.38,340.55,59.922,1497802503,"201051344000569","219011344069620",29.24,15.80,0,318.91,353.17,21.9,19.2,0.159,756495.0,756495.0,10362,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802538,2118813.00
06/18/2017 12:15,2,0.709,ACTIVE,212.16,340.85,60.007,1497802503,"201051344000983","219011344069620",29.70,15.50,0,319.21,354.07,21.4,18.7,0.159,747055.6,747055.6,10386,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802539,2118814.00
06/18/2017 12:15,2,0.707,ACTIVE,212.38,340.85,59.981,1497802503,"201051344001158","219011344069620",29.40,15.50,0,319.51,354.07,21.1,18.4,0.159,732101.0,732101.0,10391,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802540,2118815.00
06/18/2017 12:15,2,0.723,ACTIVE,212.61,342.05,59.928,1497802503,"201051344000576","219011344069620",29.10,15.30,0,322.21,354.37,21.4,18.7,0.155,746636.8,746636.8,10389,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802541,2118816.00
06/18/2017 12:15,2,0.664,ACTIVE,211.25,339.04,59.954,1497802503,"274151322000087","219011344069620",28.63,21.80,0,318.00,346.56,19.3,16.7,0.115,937294.3,937294.3,10479,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497802542,2118817.00
06/18/2017 12:30,2,0.768,ACTIVE,212.38,341.75,60.023,1497803403,"201051344000645","219011344069620",29.06,15.80,0,332.13,352.57,22.6,19.9,0.168,745601.8,745601.8,10376,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803404,2118818.00
06/18/2017 12:30,2,0.715,ACTIVE,211.03,339.34,59.981,1497803403,"274151322000085","219011344069620",28.59,19.50,0,328.52,346.26,20.7,18.1,0.133,959612.6,959612.6,10322,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803405,2118819.00
06/18/2017 12:30,2,0.779,ACTIVE,212.61,343.25,59.975,1497803403,"201051344000633","219011344069620",29.30,16.00,0,330.63,355.28,23.2,20.4,0.181,732286.3,732286.3,10419,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803406,2118820.00
06/18/2017 12:30,2,0.789,ACTIVE,212.16,341.15,60.002,1497803403,"201051344000469","219011344069620",29.16,14.30,0,330.63,352.57,23.3,20.6,0.177,735511.8,735511.8,10388,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803407,2118821.00
06/18/2017 12:30,2,0.768,ACTIVE,211.48,342.05,60.002,1497803403,"201051344000646","219011344069620",29.56,16.70,0,331.23,352.27,23.0,20.3,0.177,730974.2,730974.2,10388,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803408,2118822.00
06/18/2017 12:30,2,0.748,ACTIVE,210.80,337.84,59.917,1497803403,"274151322000052","219011344069620",28.84,20.30,0,326.72,347.16,21.9,19.2,0.150,997214.3,997214.3,10324,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803409,2118823.00
06/18/2017 12:30,2,0.783,ACTIVE,212.16,342.65,59.970,1497803403,"201051344000585","219011344069620",29.92,16.70,0,331.83,353.17,23.8,21.0,0.172,743320.9,743320.9,10387,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803410,2118824.00
06/18/2017 12:30,2,0.742,ACTIVE,211.70,340.25,59.965,1497803403,"201051344001230","219011344069620",29.70,16.70,0,330.93,351.07,22.4,19.6,0.159,735648.7,735648.7,10396,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803411,2118825.00
06/18/2017 12:30,2,0.762,ACTIVE,212.16,341.75,59.996,1497803403,"201051344000582","219011344069620",29.34,16.00,0,333.03,353.17,22.7,20.0,0.164,725079.0,725079.0,10379,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803412,2118826.00
06/18/2017 12:30,2,0.771,ACTIVE,211.48,340.85,59.986,1497803403,"201051344000955","219011344069620",29.94,17.00,0,330.93,351.67,23.4,20.7,0.168,744367.6,744367.6,10399,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803412,2118827.00
06/18/2017 12:30,2,0.479,ACTIVE,211.25,408.78,59.965,1497803403,"274151322000094","219011344069620",38.51,21.80,0,332.43,436.43,18.7,16.1,0.124,819262.1,819262.1,10585,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803413,2118828.00
06/18/2017 12:30,2,0.801,ACTIVE,212.16,340.85,59.965,1497803403,"201051344000579","219011344069620",29.78,16.30,0,332.13,351.97,24.2,21.4,0.177,753695.4,753695.4,10383,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803414,2118829.00
06/18/2017 12:30,2,0.785,ACTIVE,211.70,341.15,59.986,1497803403,"201051344000890","219011344069620",29.66,17.30,0,331.83,352.57,23.6,20.9,0.164,738358.6,738358.6,10391,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803415,2118830.00
06/18/2017 12:30,2,0.777,ACTIVE,211.93,341.15,59.996,1497803403,"201051344000438","219011344069620",29.66,16.30,0,332.13,352.87,23.4,20.6,0.172,741013.5,741013.5,10384,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803416,2118831.00
06/18/2017 12:30,2,0.809,ACTIVE,212.16,339.65,59.970,1497803403,"201051344000417","219011344069620",18.94,16.70,0,331.83,348.06,15.5,13.0,0.106,677031.5,677031.5,10419,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803417,2118832.00
06/18/2017 12:30,2,0.734,ACTIVE,211.25,341.15,59.981,1497803403,"274151322000083","219011344069620",28.78,20.30,0,328.52,347.16,21.4,18.7,0.146,987127.8,987127.8,10327,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803418,2118833.00
06/18/2017 12:30,2,0.740,ACTIVE,211.70,342.05,59.959,1497803403,"274151322000076","219011344069620",29.62,20.30,0,329.73,347.46,22.2,19.6,0.146,1053041.5,1053041.5,10321,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803419,2118834.00
06/18/2017 12:30,2,0.775,ACTIVE,211.93,341.45,59.959,1497803403,"201051344000868","219011344069620",29.80,15.30,0,331.23,352.27,23.4,20.6,0.168,733985.5,733985.5,10394,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803420,2118835.00
06/18/2017 12:30,2,0.744,ACTIVE,211.25,339.34,59.965,1497803403,"274151322000095","219011344069620",28.73,19.50,0,328.82,346.86,21.6,19.0,0.137,1042854.2,1042854.2,10335,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803421,2118836.00
06/18/2017 12:30,2,0.773,ACTIVE,212.16,339.65,59.965,1497803403,"201051344000988","219011344069620",19.12,15.30,0,330.63,348.96,15.0,12.5,0.110,649166.5,649166.5,10397,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803421,2118837.00
06/18/2017 12:30,2,0.783,ACTIVE,211.93,340.55,59.970,1497803403,"201051344001025","219011344069620",29.38,16.30,0,331.83,352.87,23.3,20.6,0.164,740785.4,740785.4,10399,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803422,2118838.00
06/18/2017 12:30,2,0.775,ACTIVE,212.16,340.55,59.996,1497803403,"201051344000458","219011344069620",29.34,16.00,0,331.83,351.07,23.1,20.3,0.172,745765.9,745765.9,10373,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803423,2118839.00
06/18/2017 12:30,2,0.779,ACTIVE,212.83,341.75,59.965,1497803403,"201051344000853","219011344069620",29.24,15.00,0,333.33,352.87,23.1,20.4,0.172,746587.4,746587.4,10384,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803424,2118840.00
06/18/2017 12:30,2,0.746,ACTIVE,212.16,342.65,59.991,1497803403,"201051344000685","219011344069620",29.42,16.30,0,331.23,353.17,22.2,19.6,0.172,741015.9,741015.9,10407,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803425,2118841.00
06/18/2017 12:30,2,0.754,ACTIVE,211.93,342.05,59.944,1497803403,"201051344000917","219011344069620",29.30,17.00,0,331.53,352.57,22.4,19.7,0.168,737630.9,737630.9,10395,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803426,2118842.00
06/18/2017 12:30,2,0.750,ACTIVE,211.93,341.75,59.949,1497803403,"201051344001145","219011344069620",29.68,16.00,0,332.43,352.87,22.6,19.9,0.164,745651.1,745651.1,10384,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803427,2118843.00
06/18/2017 12:30,2,0.775,ACTIVE,211.93,341.45,59.986,1497803403,"201051344000651","219011344069620",29.46,15.80,0,332.43,351.97,23.2,20.5,0.168,734188.1,734188.1,10392,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803428,2118844.00
06/18/2017 12:30,2,0.703,ACTIVE,210.80,339.65,59.959,1497803403,"274151322000088","219011344069620",28.51,19.50,0,327.92,345.96,20.3,17.7,0.128,946648.0,946648.0,10329,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803429,2118845.00
06/18/2017 12:30,2,0.500,ACTIVE,211.70,409.38,59.965,1497803403,"274151322000068","219011344069620",38.61,23.00,0,333.63,428.91,19.6,16.9,0.119,819758.5,819758.5,10601,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803430,2118846.00
06/18/2017 12:30,2,0.789,ACTIVE,211.70,340.55,59.981,1497803403,"201051344001135","219011344069620",29.48,16.30,0,331.83,351.67,23.6,20.9,0.168,729635.0,729635.0,10377,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803430,2118847.00
06/18/2017 12:30,2,0.777,ACTIVE,211.70,341.15,59.949,1497803403,"201051344000594","219011344069620",29.58,17.30,0,329.43,351.37,23.3,20.5,0.168,748649.4,748649.4,10386,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803431,2118848.00
06/18/2017 12:30,2,0.768,ACTIVE,212.16,341.15,59.959,1497803403,"201051344001203","219011344069620",29.36,16.70,0,332.13,353.47,22.9,20.2,0.168,739048.6,739048.6,10418,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803432,2118849.00
06/18/2017 12:30,2,0.725,ACTIVE,210.80,339.95,59.912,1497803403,"274151322000054","219011344069620",28.59,19.50,0,327.92,346.86,21.0,18.3,0.146,963707.8,963707.8,10314,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803433,2118850.00
06/18/2017 12:30,2,0.764,ACTIVE,212.38,340.25,60.002,1497803403,"201051344000867","219011344069620",29.82,16.00,0,331.23,351.37,23.1,20.4,0.168,732846.2,732846.2,10415,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803434,2118851.00
06/18/2017 12:30,2,0.771,ACTIVE,211.70,341.45,59.975,1497803403,"201051344001093","219011344069620",29.70,16.70,0,331.83,352.27,23.2,20.5,0.164,737482.6,737482.6,10409,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803435,2118852.00
06/18/2017 12:30,2,0.721,ACTIVE,211.93,341.15,59.991,1497803403,"201051344000900","219011344069620",29.92,15.00,0,331.53,351.37,21.8,19.1,0.168,754372.1,754372.1,10389,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803436,2118853.00
06/18/2017 12:30,2,0.770,ACTIVE,212.38,340.85,59.991,1497803403,"201051344000648","219011344069620",29.38,15.30,0,331.53,352.27,23.0,20.2,0.168,742692.2,742692.2,10381,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803437,2118854.00
06/18/2017 12:30,2,0.791,ACTIVE,212.16,340.85,59.981,1497803403,"201051344000569","219011344069620",29.32,15.50,0,330.93,351.97,23.5,20.8,0.172,756499.9,756499.9,10363,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803438,2118855.00
06/18/2017 12:30,2,0.766,ACTIVE,212.16,340.55,59.991,1497803403,"201051344000983","219011344069620",29.70,15.30,0,331.53,351.67,23.1,20.3,0.172,747060.4,747060.4,10387,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803439,2118856.00
06/18/2017 12:30,2,0.771,ACTIVE,212.38,341.45,60.012,1497803403,"201051344001158","219011344069620",29.06,15.30,0,331.53,352.27,22.8,20.0,0.172,732105.7,732105.7,10392,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803440,2118857.00
06/18/2017 12:30,2,0.771,ACTIVE,212.61,342.35,59.954,1497803403,"201051344000576","219011344069620",29.36,15.00,0,331.83,352.57,23.0,20.3,0.168,746641.6,746641.6,10390,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803441,2118858.00
06/18/2017 12:30,2,0.719,ACTIVE,211.25,341.15,59.928,1497803403,"274151322000087","219011344069620",28.63,22.00,0,327.62,346.56,20.9,18.2,0.124,937298.6,937298.6,10480,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497803442,2118859.00
06/18/2017 12:45,2,0.926,ACTIVE,213.74,345.06,59.965,1497804304,"201051344000645","219011344069620",30.08,15.80,0,332.13,355.88,28.3,25.4,0.212,745607.4,745607.4,10377,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804305,2118860.00
06/18/2017 12:45,2,0.914,ACTIVE,211.93,343.85,59.965,1497804304,"274151322000085","219011344069620",28.65,19.30,0,328.82,349.56,26.5,23.7,0.172,959617.8,959617.8,10323,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804306,2118861.00
06/18/2017 12:45,2,0.967,ACTIVE,213.51,345.36,59.949,1497804304,"201051344000633","219011344069620",29.46,16.00,0,331.53,357.08,28.9,25.9,0.230,732292.0,732292.0,10420,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804307,2118862.00
06/18/2017 12:45,2,0.959,ACTIVE,213.29,344.76,59.975,1497804304,"201051344000469","219011344069620",29.92,14.30,0,330.03,356.18,29.1,26.2,0.230,735517.6,735517.6,10389,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804308,2118863.00
06/18/2017 12:45,2,0.955,ACTIVE,213.06,345.66,59.965,1497804304,"201051344000646","219011344069620",29.68,16.70,0,330.63,357.38,28.7,25.8,0.221,730979.9,730979.9,10389,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804309,2118864.00
06/18/2017 12:45,2,0.941,ACTIVE,211.48,340.25,59.970,1497804304,"274151322000052","219011344069620",29.24,20.70,0,328.22,350.47,27.9,25.0,0.190,997219.8,997219.8,10325,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804310,2118865.00
06/18/2017 12:45,2,0.984,ACTIVE,213.51,346.56,59.944,1497804304,"201051344000585","219011344069620",29.64,16.70,0,331.83,358.28,29.6,26.6,0.221,743326.8,743326.8,10388,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804311,2118866.00
06/18/2017 12:45,2,0.939,ACTIVE,213.06,345.06,59.991,1497804304,"201051344001230","219011344069620",29.46,16.70,0,330.63,355.88,28.1,25.1,0.217,735654.2,735654.2,10397,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804312,2118867.00
06/18/2017 12:45,2,0.949,ACTIVE,213.74,346.56,59.975,1497804304,"201051344000582","219011344069620",29.46,16.00,0,330.93,357.98,28.3,25.4,0.217,725084.7,725084.7,10380,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804312,2118868.00
06/18/2017 12:45,2,0.967,ACTIVE,212.83,345.06,59.981,1497804304,"201051344000955","219011344069620",29.78,17.00,0,330.33,356.48,29.2,26.2,0.225,744373.4,744373.4,10400,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804313,2118869.00
06/18/2017 12:45,2,0.613,ACTIVE,211.93,408.78,59.970,1497804304,"274151322000094","219011344069620",38.51,22.00,0,332.43,434.93,23.8,21.1,0.155,819266.8,819266.8,10586,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804314,2118870.00
06/18/2017 12:45,2,0.984,ACTIVE,213.51,344.76,59.965,1497804304,"201051344000579","219011344069620",29.80,16.30,0,330.63,356.18,29.7,26.8,0.225,753701.4,753701.4,10384,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804315,2118871.00
06/18/2017 12:45,2,0.971,ACTIVE,213.06,345.36,59.970,1497804304,"201051344000890","219011344069620",29.88,17.30,0,330.03,357.38,29.4,26.5,0.217,738364.4,738364.4,10392,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804316,2118872.00
06/18/2017 12:45,2,0.959,ACTIVE,213.29,345.96,59.965,1497804304,"201051344000438","219011344069620",29.76,17.00,0,331.53,358.28,29.0,26.0,0.217,741019.3,741019.3,10385,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804317,2118873.00
