ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 12:45,2,0.977,ACTIVE,213.51,343.55,59.928,1497804304,"201051344000417","219011344069620",19.54,17.00,0,331.83,351.37,19.4,16.8,0.141,677035.2,677035.2,10420,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804318,2118874.00
06/18/2017 12:45,2,0.912,ACTIVE,211.70,344.45,59.970,1497804304,"274151322000083","219011344069620",29.50,20.30,0,328.52,350.47,27.2,24.3,0.190,987133.1,987133.1,10328,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804319,2118875.00
06/18/2017 12:45,2,0.939,ACTIVE,212.38,340.55,59.965,1497804304,"274151322000076","219011344069620",29.82,20.30,0,330.03,351.37,28.4,25.5,0.190,1053047.1,1053047.1,10322,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804320,2118876.00
06/18/2017 12:45,2,0.980,ACTIVE,213.06,343.55,59.975,1497804304,"201051344000868","219011344069620",29.36,15.30,0,330.93,356.18,29.2,26.2,0.221,733991.3,733991.3,10395,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804321,2118877.00
06/18/2017 12:45,2,0.920,ACTIVE,211.70,343.25,59.970,1497804304,"274151322000095","219011344069620",29.72,19.50,0,329.13,350.77,27.7,24.8,0.177,1042859.7,1042859.7,10336,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804321,2118878.00
06/18/2017 12:45,2,0.939,ACTIVE,213.29,343.55,59.991,1497804304,"201051344000988","219011344069620",19.62,15.30,0,330.93,351.37,18.7,16.1,0.141,649170.1,649170.1,10398,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804322,2118879.00
06/18/2017 12:45,2,0.971,ACTIVE,213.06,345.36,59.975,1497804304,"201051344001025","219011344069620",29.66,16.30,0,330.63,357.98,29.2,26.2,0.217,740791.2,740791.2,10400,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804323,2118880.00
06/18/2017 12:45,2,0.936,ACTIVE,213.06,343.85,59.986,1497804304,"201051344000458","219011344069620",30.06,15.80,0,331.53,355.88,28.5,25.6,0.221,745771.6,745771.6,10374,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804324,2118881.00
06/18/2017 12:45,2,0.943,ACTIVE,213.74,345.66,59.996,1497804304,"201051344000853","219011344069620",30.04,15.00,0,331.53,357.68,28.7,25.8,0.221,746593.1,746593.1,10385,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804325,2118882.00
06/18/2017 12:45,2,0.934,ACTIVE,213.51,346.86,59.975,1497804304,"201051344000685","219011344069620",29.48,16.30,0,331.23,358.28,27.9,25.0,0.225,741021.5,741021.5,10408,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804326,2118883.00
06/18/2017 12:45,2,0.930,ACTIVE,213.51,346.86,59.954,1497804304,"201051344000917","219011344069620",29.56,17.00,0,331.23,358.28,27.9,25.0,0.217,737636.4,737636.4,10396,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804327,2118884.00
06/18/2017 12:45,2,0.934,ACTIVE,213.51,346.56,59.954,1497804304,"201051344001145","219011344069620",29.76,16.00,0,332.13,357.98,28.2,25.3,0.212,745656.7,745656.7,10385,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804328,2118885.00
06/18/2017 12:45,2,0.959,ACTIVE,213.51,346.56,59.970,1497804304,"201051344000651","219011344069620",29.48,15.80,0,332.13,357.98,28.7,25.7,0.217,734193.8,734193.8,10393,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804329,2118886.00
06/18/2017 12:45,2,0.896,ACTIVE,211.70,340.85,59.986,1497804304,"274151322000088","219011344069620",28.65,19.80,0,325.82,349.56,26.0,23.2,0.172,946653.1,946653.1,10330,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804330,2118887.00
06/18/2017 12:45,2,0.635,ACTIVE,212.61,404.87,59.965,1497804304,"274151322000068","219011344069620",37.95,23.00,0,331.83,433.12,24.7,21.9,0.150,819763.4,819763.4,10602,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804330,2118888.00
06/18/2017 12:45,2,0.963,ACTIVE,213.06,344.45,59.954,1497804304,"201051344001135","219011344069620",29.72,16.30,0,331.83,357.38,29.0,26.1,0.212,729640.8,729640.8,10378,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804331,2118889.00
06/18/2017 12:45,2,0.949,ACTIVE,212.61,343.55,59.959,1497804304,"201051344000594","219011344069620",29.92,17.30,0,329.13,355.28,28.8,25.9,0.217,748655.2,748655.2,10387,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804332,2118890.00
06/18/2017 12:45,2,0.947,ACTIVE,213.51,345.06,59.965,1497804304,"201051344001203","219011344069620",29.44,16.70,0,331.83,359.18,28.3,25.4,0.221,739054.3,739054.3,10419,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804333,2118891.00
06/18/2017 12:45,2,0.904,ACTIVE,211.70,343.55,59.975,1497804304,"274151322000054","219011344069620",28.96,19.80,0,327.62,350.17,26.5,23.7,0.177,963713.0,963713.0,10315,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804334,2118892.00
06/18/2017 12:45,2,0.941,ACTIVE,213.29,342.65,59.981,1497804304,"201051344000867","219011344069620",29.96,16.00,0,330.93,355.58,28.6,25.7,0.217,732852.0,732852.0,10416,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804335,2118893.00
06/18/2017 12:45,2,0.936,ACTIVE,213.29,345.66,59.986,1497804304,"201051344001093","219011344069620",30.14,17.00,0,330.63,357.98,28.6,25.6,0.208,737488.4,737488.4,10410,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804336,2118894.00
06/18/2017 12:45,2,0.902,ACTIVE,212.83,343.55,59.986,1497804304,"201051344000900","219011344069620",29.82,15.00,0,330.03,355.58,27.3,24.4,0.217,754377.6,754377.6,10390,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804337,2118895.00
06/18/2017 12:45,2,0.920,ACTIVE,213.06,343.25,60.028,1497804304,"201051344000648","219011344069620",30.20,15.30,0,331.83,355.88,28.2,25.3,0.212,742697.9,742697.9,10382,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804338,2118896.00
06/18/2017 12:45,2,0.945,ACTIVE,212.83,343.25,59.991,1497804304,"201051344000569","219011344069620",30.12,15.50,0,330.63,356.48,28.9,26.0,0.221,756505.8,756505.8,10364,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804339,2118897.00
06/18/2017 12:45,2,0.932,ACTIVE,212.83,342.95,59.970,1497804304,"201051344000983","219011344069620",30.00,15.30,0,330.93,355.88,28.3,25.4,0.221,747066.1,747066.1,10388,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804340,2118898.00
06/18/2017 12:45,2,0.938,ACTIVE,213.06,343.85,59.981,1497804304,"201051344001158","219011344069620",29.58,15.30,0,331.23,356.18,28.1,25.2,0.225,732111.4,732111.4,10393,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804341,2118899.00
06/18/2017 12:45,2,0.938,ACTIVE,213.51,344.76,59.986,1497804304,"201051344000576","219011344069620",29.76,15.30,0,331.53,356.78,28.3,25.4,0.208,746647.4,746647.4,10391,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804341,2118900.00
06/18/2017 12:45,2,0.893,ACTIVE,211.93,342.65,59.965,1497804304,"274151322000087","219011344069620",29.04,22.50,0,325.82,349.56,26.2,23.4,0.168,937303.8,937303.8,10481,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497804342,2118901.00
06/18/2017 13:00,2,0.936,ACTIVE,213.74,345.36,59.970,1497805203,"201051344000645","219011344069620",29.40,15.80,0,333.33,357.68,27.9,25.0,0.212,745613.5,745613.5,10378,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805204,2118902.00
06/18/2017 13:00,2,0.902,ACTIVE,212.38,344.15,60.002,1497805203,"274151322000085","219011344069620",28.49,19.50,0,330.03,350.47,26.1,23.2,0.164,959623.5,959623.5,10324,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805205,2118903.00
06/18/2017 13:00,2,0.939,ACTIVE,213.96,345.66,60.012,1497805203,"201051344000633","219011344069620",29.94,16.00,0,332.13,359.48,28.5,25.6,0.225,732298.3,732298.3,10421,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805206,2118904.00
06/18/2017 13:00,2,0.951,ACTIVE,213.51,344.76,59.938,1497805203,"201051344000469","219011344069620",29.86,14.30,0,331.83,357.68,28.8,25.8,0.217,735523.9,735523.9,10390,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805207,2118905.00
06/18/2017 13:00,2,0.945,ACTIVE,213.29,345.66,59.981,1497805203,"201051344000646","219011344069620",29.70,16.70,0,334.24,359.78,28.5,25.6,0.217,730986.1,730986.1,10390,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805208,2118906.00
06/18/2017 13:00,2,0.941,ACTIVE,211.70,342.95,59.991,1497805203,"274151322000052","219011344069620",28.94,20.70,0,330.03,351.37,27.6,24.7,0.186,997225.8,997225.8,10326,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805209,2118907.00
06/18/2017 13:00,2,0.984,ACTIVE,213.96,346.86,59.975,1497805203,"201051344000585","219011344069620",29.42,17.00,0,335.14,359.48,29.3,26.4,0.225,743333.2,743333.2,10389,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805210,2118908.00
06/18/2017 13:00,2,0.938,ACTIVE,213.51,345.36,60.002,1497805203,"201051344001230","219011344069620",29.20,16.70,0,333.03,358.58,27.8,24.9,0.212,735660.3,735660.3,10398,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805211,2118909.00
06/18/2017 13:00,2,0.951,ACTIVE,214.19,346.26,59.975,1497805203,"201051344000582","219011344069620",29.20,16.00,0,335.44,359.48,28.1,25.2,0.212,725090.8,725090.8,10381,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805212,2118910.00
06/18/2017 13:00,2,0.957,ACTIVE,213.29,345.06,59.965,1497805203,"201051344000955","219011344069620",29.86,17.30,0,333.03,358.28,28.9,26.0,0.221,744379.7,744379.7,10401,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805213,2118911.00
06/18/2017 13:00,2,0.605,ACTIVE,212.16,413.89,59.981,1497805203,"274151322000094","219011344069620",39.04,22.00,0,333.63,439.13,23.9,21.2,0.155,819271.9,819271.9,10587,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805214,2118912.00
06/18/2017 13:00,2,0.980,ACTIVE,213.51,344.76,59.970,1497805203,"201051344000579","219011344069620",30.00,16.30,0,332.43,358.28,29.9,26.9,0.225,753707.9,753707.9,10385,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805214,2118913.00
06/18/2017 13:00,2,0.969,ACTIVE,213.74,345.36,60.007,1497805203,"201051344000890","219011344069620",29.98,17.50,0,333.33,359.48,29.4,26.5,0.212,738370.8,738370.8,10393,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805215,2118914.00
06/18/2017 13:00,2,0.957,ACTIVE,213.74,346.26,59.965,1497805203,"201051344000438","219011344069620",29.92,17.00,0,335.14,359.78,29.1,26.1,0.221,741025.6,741025.6,10386,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805217,2118915.00
06/18/2017 13:00,2,1.008,ACTIVE,213.96,343.85,60.007,1497805203,"201051344000417","219011344069620",18.94,17.30,0,334.54,353.17,19.3,16.7,0.141,677039.3,677039.3,10421,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805218,2118916.00
06/18/2017 13:00,2,0.936,ACTIVE,211.93,339.65,59.991,1497805203,"274151322000083","219011344069620",28.98,20.70,0,331.23,351.07,27.5,24.6,0.194,987139.0,987139.0,10329,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805219,2118917.00
06/18/2017 13:00,2,0.953,ACTIVE,212.61,339.65,59.981,1497805203,"274151322000076","219011344069620",29.68,20.70,0,331.53,351.67,28.6,25.7,0.186,1053053.2,1053053.2,10323,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805220,2118918.00
06/18/2017 13:00,2,0.973,ACTIVE,213.06,344.45,59.986,1497805203,"201051344000868","219011344069620",29.84,15.00,0,332.43,357.08,29.4,26.5,0.225,733997.7,733997.7,10396,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805220,2118919.00
06/18/2017 13:00,2,0.951,ACTIVE,211.70,341.75,59.986,1497805203,"274151322000095","219011344069620",29.06,19.80,0,330.33,351.07,28.0,25.1,0.177,1042865.7,1042865.7,10337,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805221,2118920.00
06/18/2017 13:00,2,0.967,ACTIVE,213.51,344.15,59.965,1497805203,"201051344000988","219011344069620",19.38,15.30,0,333.03,353.47,19.0,16.4,0.146,649174.0,649174.0,10399,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805222,2118921.00
06/18/2017 13:00,2,0.988,ACTIVE,213.74,346.56,59.981,1497805203,"201051344001025","219011344069620",29.30,16.70,0,334.24,359.48,29.4,26.4,0.221,740797.6,740797.6,10401,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805223,2118922.00
06/18/2017 13:00,2,0.957,ACTIVE,213.29,344.15,59.996,1497805203,"201051344000458","219011344069620",29.82,16.00,0,333.03,357.38,29.0,26.0,0.225,745777.8,745777.8,10375,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805224,2118923.00
06/18/2017 13:00,2,0.971,ACTIVE,213.96,345.96,59.970,1497805203,"201051344000853","219011344069620",29.66,15.30,0,333.93,358.28,29.2,26.2,0.225,746599.4,746599.4,10386,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805225,2118924.00
06/18/2017 13:00,2,0.936,ACTIVE,213.96,346.56,59.970,1497805203,"201051344000685","219011344069620",29.70,16.70,0,333.93,360.08,28.2,25.3,0.230,741027.5,741027.5,10409,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805226,2118925.00
06/18/2017 13:00,2,0.949,ACTIVE,214.19,346.56,59.981,1497805203,"201051344000917","219011344069620",29.46,17.00,0,334.54,359.18,28.4,25.4,0.221,737642.5,737642.5,10397,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805227,2118926.00
06/18/2017 13:00,2,0.941,ACTIVE,213.74,345.96,59.991,1497805203,"201051344001145","219011344069620",29.78,16.00,0,336.04,360.08,28.5,25.6,0.217,745662.8,745662.8,10386,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805228,2118927.00
06/18/2017 13:00,2,0.980,ACTIVE,214.19,346.56,59.996,1497805203,"201051344000651","219011344069620",29.46,15.80,0,335.14,359.48,29.3,26.3,0.217,734200.1,734200.1,10394,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805229,2118928.00
06/18/2017 13:00,2,0.922,ACTIVE,211.48,340.55,59.928,1497805203,"274151322000088","219011344069620",28.27,19.80,0,330.33,350.47,26.4,23.5,0.177,946658.7,946658.7,10331,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805229,2118929.00
06/18/2017 13:00,2,0.646,ACTIVE,212.61,415.39,59.970,1497805203,"274151322000068","219011344069620",38.66,23.30,0,335.14,440.34,25.1,22.3,0.155,819768.7,819768.7,10603,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805230,2118930.00
06/18/2017 13:00,2,0.988,ACTIVE,213.51,345.36,59.996,1497805203,"201051344001135","219011344069620",29.60,16.30,0,334.54,359.18,29.6,26.7,0.225,729647.2,729647.2,10379,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805231,2118931.00
06/18/2017 13:00,2,0.982,ACTIVE,213.06,344.45,59.991,1497805203,"201051344000594","219011344069620",29.74,17.30,0,330.93,356.48,29.6,26.6,0.221,748661.5,748661.5,10388,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805232,2118932.00
06/18/2017 13:00,2,0.957,ACTIVE,213.96,345.66,59.996,1497805203,"201051344001203","219011344069620",29.88,16.70,0,335.14,360.08,29.0,26.0,0.230,739060.5,739060.5,10420,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805233,2118933.00
06/18/2017 13:00,2,0.928,ACTIVE,211.70,340.85,59.970,1497805203,"274151322000054","219011344069620",28.98,19.80,0,330.33,351.07,27.2,24.3,0.177,963718.8,963718.8,10316,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805234,2118934.00
06/18/2017 13:00,2,0.973,ACTIVE,213.51,343.55,59.991,1497805203,"201051344000867","219011344069620",29.84,15.80,0,331.83,356.48,29.4,26.5,0.221,732858.3,732858.3,10417,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805235,2118935.00
06/18/2017 13:00,2,0.969,ACTIVE,213.96,346.86,59.996,1497805203,"201051344001093","219011344069620",29.70,17.00,0,333.93,359.18,29.2,26.3,0.212,737494.6,737494.6,10411,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805236,2118936.00
06/18/2017 13:00,2,0.934,ACTIVE,213.29,345.36,59.933,1497805203,"201051344000900","219011344069620",29.76,15.00,0,331.53,357.08,28.2,25.3,0.225,754383.6,754383.6,10391,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805237,2118937.00
06/18/2017 13:00,2,0.963,ACTIVE,213.51,345.06,59.996,1497805203,"201051344000648","219011344069620",29.84,15.30,0,332.43,356.78,29.1,26.2,0.221,742704.1,742704.1,10383,0,0,0,L,1122011218,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805238,2118938.00
06/18/2017 13:00,2,0.996,ACTIVE,213.51,345.36,59.954,1497805203,"201051344000569","219011344069620",29.58,15.50,0,331.53,357.38,29.9,26.9,0.234,756512.2,756512.2,10365,0,0,0,L,1122011218,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805239,2118939.00
06/18/2017 13:00,2,0.963,ACTIVE,213.51,344.76,59.954,1497805203,"201051344000983","219011344069620",30.08,15.30,0,331.53,357.08,29.4,26.5,0.230,747072.4,747072.4,10389,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805240,2118940.00
06/18/2017 13:00,2,0.971,ACTIVE,213.51,344.76,59.954,1497805203,"201051344001158","219011344069620",29.62,15.30,0,331.83,357.08,29.2,26.2,0.230,732117.6,732117.6,10394,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805241,2118941.00
06/18/2017 13:00,2,0.980,ACTIVE,213.96,346.56,59.938,1497805203,"201051344000576","219011344069620",29.48,15.00,0,333.33,357.98,29.3,26.4,0.225,746653.6,746653.6,10392,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805242,2118942.00
06/18/2017 13:00,2,0.936,ACTIVE,211.93,343.25,59.970,1497805203,"274151322000087","219011344069620",28.80,22.80,0,329.43,350.47,27.3,24.4,0.172,937309.6,937309.6,10482,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497805242,2118943.00
06/18/2017 13:15,2,1.338,ACTIVE,214.41,349.56,59.938,1497806104,"201051344000645","219011344069620",29.78,16.00,0,333.93,366.40,40.4,37.1,0.323,745621.7,745621.7,10379,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806105,2118944.00
06/18/2017 13:15,2,1.303,ACTIVE,212.61,340.85,59.954,1497806104,"274151322000085","219011344069620",29.18,20.00,0,333.03,357.08,38.5,35.2,0.256,959631.3,959631.3,10325,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806106,2118945.00
06/18/2017 13:15,2,1.336,ACTIVE,214.19,349.86,59.912,1497806104,"201051344000633","219011344069620",30.30,16.30,0,332.13,367.00,41.0,37.7,0.336,732306.7,732306.7,10422,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806106,2118946.00
06/18/2017 13:15,2,1.357,ACTIVE,214.19,349.26,59.965,1497806104,"201051344000469","219011344069620",30.04,15.00,0,332.73,366.10,41.4,38.0,0.340,735532.4,735532.4,10391,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806107,2118947.00
06/18/2017 13:15,2,1.363,ACTIVE,213.74,349.56,59.959,1497806104,"201051344000646","219011344069620",29.60,17.30,0,333.03,367.00,40.9,37.6,0.331,730994.5,730994.5,10391,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806108,2118948.00
06/18/2017 13:15,2,1.355,ACTIVE,212.16,346.86,59.949,1497806104,"274151322000052","219011344069620",29.40,21.30,0,330.33,357.98,40.3,37.0,0.274,997234.0,997234.0,10327,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806109,2118949.00
06/18/2017 13:15,2,1.395,ACTIVE,214.19,350.17,59.959,1497806104,"201051344000585","219011344069620",29.82,17.30,0,333.93,367.00,42.1,38.8,0.327,743341.8,743341.8,10390,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806110,2118950.00
06/18/2017 13:15,2,1.336,ACTIVE,213.74,347.76,59.954,1497806104,"201051344001230","219011344069620",29.82,17.00,0,333.33,364.89,40.4,37.1,0.318,735668.5,735668.5,10399,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806111,2118951.00
06/18/2017 13:15,2,1.357,ACTIVE,214.64,350.47,59.975,1497806104,"201051344000582","219011344069620",29.52,16.30,0,334.84,367.00,40.6,37.3,0.327,725099.1,725099.1,10382,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806112,2118952.00
06/18/2017 13:15,2,1.355,ACTIVE,213.51,348.66,59.965,1497806104,"201051344000955","219011344069620",30.20,17.50,0,332.73,366.10,41.5,38.1,0.336,744388.2,744388.2,10402,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806113,2118953.00
06/18/2017 13:15,2,0.902,ACTIVE,212.38,415.39,59.959,1497806104,"274151322000094","219011344069620",39.04,22.50,0,331.23,441.24,35.8,32.6,0.239,819279.0,819279.0,10588,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806114,2118954.00
06/18/2017 13:15,2,1.361,ACTIVE,214.19,348.96,59.928,1497806104,"201051344000579","219011344069620",30.51,16.70,0,333.03,366.70,42.1,38.7,0.327,753716.5,753716.5,10386,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806115,2118955.00
06/18/2017 13:15,2,1.363,ACTIVE,213.74,348.66,59.959,1497806104,"201051344000890","219011344069620",30.30,17.80,0,333.93,366.40,41.8,38.5,0.323,738379.4,738379.4,10394,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806116,2118956.00
06/18/2017 13:15,2,1.369,ACTIVE,214.41,350.77,59.954,1497806104,"201051344000438","219011344069620",29.86,17.30,0,335.14,367.60,41.5,38.1,0.327,741034.1,741034.1,10387,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806117,2118957.00
06/18/2017 13:15,2,1.398,ACTIVE,214.19,346.26,59.965,1497806104,"201051344000417","219011344069620",19.32,17.30,0,334.84,357.38,27.4,24.5,0.217,677044.7,677044.7,10422,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806118,2118958.00
06/18/2017 13:15,2,1.344,ACTIVE,212.38,349.26,59.949,1497806104,"274151322000083","219011344069620",29.30,21.30,0,331.83,357.38,39.9,36.6,0.278,987147.1,987147.1,10330,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806119,2118959.00
06/18/2017 13:15,2,1.369,ACTIVE,212.83,345.96,59.970,1497806104,"274151322000076","219011344069620",30.00,21.30,0,333.63,358.88,41.6,38.2,0.292,1053061.7,1053061.7,10324,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806119,2118960.00
06/18/2017 13:15,2,1.381,ACTIVE,213.74,348.66,59.970,1497806104,"201051344000868","219011344069620",29.82,15.50,0,333.03,365.80,41.8,38.4,0.327,734006.2,734006.2,10397,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806120,2118961.00
06/18/2017 13:15,2,1.352,ACTIVE,211.93,342.35,59.965,1497806104,"274151322000095","219011344069620",29.82,20.70,0,330.33,357.68,40.9,37.5,0.278,1042874.0,1042874.0,10338,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806121,2118962.00
06/18/2017 13:15,2,1.377,ACTIVE,213.96,347.16,59.965,1497806104,"201051344000988","219011344069620",19.44,15.30,0,332.73,358.58,27.1,24.2,0.225,649179.4,649179.4,10400,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806122,2118963.00
06/18/2017 13:15,2,1.373,ACTIVE,213.96,349.26,59.965,1497806104,"201051344001025","219011344069620",29.94,17.00,0,333.93,367.30,41.6,38.3,0.327,740806.1,740806.1,10402,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806123,2118964.00
06/18/2017 13:15,2,1.350,ACTIVE,214.19,348.06,59.965,1497806104,"201051344000458","219011344069620",29.94,16.30,0,333.03,365.80,41.0,37.6,0.340,745786.2,745786.2,10376,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806124,2118965.00
06/18/2017 13:15,2,1.355,ACTIVE,214.64,350.17,59.975,1497806104,"201051344000853","219011344069620",30.16,15.50,0,334.84,367.60,41.4,38.1,0.331,746607.8,746607.8,10387,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806125,2118966.00
06/18/2017 13:15,2,1.328,ACTIVE,214.19,350.47,60.018,1497806104,"201051344000685","219011344069620",29.96,17.00,0,334.54,366.70,40.3,37.0,0.345,741035.8,741035.8,10410,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806126,2118967.00
06/18/2017 13:15,2,1.320,ACTIVE,214.41,350.77,59.981,1497806104,"201051344000917","219011344069620",30.04,17.50,0,333.33,366.70,40.2,36.9,0.309,737650.7,737650.7,10398,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806127,2118968.00
06/18/2017 13:15,2,1.342,ACTIVE,214.19,350.17,59.975,1497806104,"201051344001145","219011344069620",29.74,16.30,0,334.54,366.70,40.4,37.1,0.318,745671.1,745671.1,10387,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806128,2118969.00
06/18/2017 13:15,2,1.359,ACTIVE,214.41,350.17,59.970,1497806104,"201051344000651","219011344069620",30.12,16.30,0,335.74,367.30,41.5,38.1,0.331,734208.6,734208.6,10395,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806128,2118970.00
06/18/2017 13:15,2,1.299,ACTIVE,212.16,345.96,59.996,1497806104,"274151322000088","219011344069620",29.08,20.30,0,330.03,356.78,38.3,35.1,0.256,946666.5,946666.5,10332,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806129,2118971.00
06/18/2017 13:15,2,0.898,ACTIVE,212.83,420.80,59.981,1497806104,"274151322000068","219011344069620",39.54,24.00,0,331.53,446.35,36.4,33.2,0.234,819776.0,819776.0,10604,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806130,2118972.00
06/18/2017 13:15,2,1.359,ACTIVE,213.96,348.96,59.975,1497806104,"201051344001135","219011344069620",30.16,17.00,0,334.84,366.40,41.6,38.2,0.336,729655.8,729655.8,10380,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806131,2118973.00
06/18/2017 13:15,2,1.367,ACTIVE,213.51,348.36,59.975,1497806104,"201051344000594","219011344069620",30.12,17.80,0,331.83,365.19,41.7,38.3,0.327,748670.1,748670.1,10389,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806132,2118974.00
06/18/2017 13:15,2,1.352,ACTIVE,214.41,349.86,59.975,1497806104,"201051344001203","219011344069620",29.94,17.00,0,334.54,367.90,41.0,37.6,0.331,739068.9,739068.9,10421,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806133,2118975.00
06/18/2017 13:15,2,1.312,ACTIVE,212.16,346.56,59.981,1497806104,"274151322000054","219011344069620",29.30,21.00,0,330.63,357.68,38.9,35.7,0.265,963726.8,963726.8,10317,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806134,2118976.00
06/18/2017 13:15,2,1.354,ACTIVE,214.19,348.06,59.981,1497806104,"201051344000867","219011344069620",30.18,16.30,0,332.73,365.49,41.4,38.0,0.327,732866.8,732866.8,10418,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806135,2118977.00
06/18/2017 13:15,2,1.332,ACTIVE,214.19,350.17,59.981,1497806104,"201051344001093","219011344069620",30.26,17.30,0,334.84,367.00,40.9,37.5,0.314,737503.1,737503.1,10412,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806136,2118978.00
06/18/2017 13:15,2,1.299,ACTIVE,213.96,349.56,60.002,1497806104,"201051344000900","219011344069620",30.47,15.30,0,333.03,365.80,40.1,36.8,0.327,754391.8,754391.8,10392,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806137,2118979.00
06/18/2017 13:15,2,1.344,ACTIVE,213.96,348.66,59.991,1497806104,"201051344000648","219011344069620",29.98,15.50,0,333.93,365.80,40.8,37.5,0.327,742712.5,742712.5,10384,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806138,2118980.00
06/18/2017 13:15,2,1.365,ACTIVE,213.96,349.26,59.981,1497806104,"201051344000569","219011344069620",30.16,15.80,0,333.63,366.10,41.7,38.3,0.336,756520.8,756520.8,10366,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806139,2118981.00
06/18/2017 13:15,2,1.336,ACTIVE,213.96,348.66,60.012,1497806104,"201051344000983","219011344069620",30.36,15.80,0,333.33,366.10,41.1,37.7,0.336,747080.8,747080.8,10390,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806140,2118982.00
06/18/2017 13:15,2,1.369,ACTIVE,214.19,348.66,59.970,1497806104,"201051344001158","219011344069620",29.56,15.80,0,333.03,366.10,41.0,37.7,0.331,732126.1,732126.1,10395,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806141,2118983.00
06/18/2017 13:15,2,1.350,ACTIVE,214.41,350.47,59.981,1497806104,"201051344000576","219011344069620",30.06,15.30,0,332.13,366.70,41.1,37.7,0.331,746662.1,746662.1,10393,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806142,2118984.00
06/18/2017 13:15,2,1.305,ACTIVE,212.61,344.45,59.986,1497806104,"274151322000087","219011344069620",29.38,23.80,0,332.43,357.08,38.9,35.6,0.239,937317.6,937317.6,10483,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497806143,2118985.00
06/18/2017 13:30,2,1.234,ACTIVE,213.96,347.76,59.954,1497807003,"201051344000645","219011344069620",30.14,16.00,0,335.14,368.20,37.7,34.5,0.301,745630.9,745630.9,10380,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807004,2118986.00
06/18/2017 13:30,2,1.227,ACTIVE,211.70,345.66,59.975,1497807003,"274151322000085","219011344069620",28.94,20.30,0,332.13,357.98,36.0,32.8,0.234,959640.0,959640.0,10326,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807005,2118987.00
06/18/2017 13:30,2,1.270,ACTIVE,213.96,349.26,59.965,1497807003,"201051344000633","219011344069620",29.88,16.70,0,334.24,368.50,38.5,35.2,0.314,732316.0,732316.0,10423,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807006,2118988.00
06/18/2017 13:30,2,1.273,ACTIVE,213.74,348.96,59.996,1497807003,"201051344000469","219011344069620",29.98,15.00,0,333.33,368.50,38.7,35.4,0.309,735541.7,735541.7,10392,0,0,0,L,1122011218,0,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807007,2118989.00
06/18/2017 13:30,2,1.275,ACTIVE,213.51,348.66,60.002,1497807003,"201051344000646","219011344069620",29.60,17.80,0,333.63,369.10,38.2,34.9,0.309,731003.7,731003.7,10392,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807008,2118990.00
06/18/2017 13:30,2,1.268,ACTIVE,211.48,343.25,59.986,1497807003,"274151322000052","219011344069620",29.36,22.00,0,332.13,359.18,37.7,34.5,0.252,997243.1,997243.1,10328,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807009,2118991.00
06/18/2017 13:30,2,1.303,ACTIVE,214.19,350.17,59.996,1497807003,"201051344000585","219011344069620",29.74,17.50,0,333.93,370.00,39.3,36.0,0.309,743351.3,743351.3,10391,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807010,2118992.00
06/18/2017 13:30,2,1.230,ACTIVE,213.74,347.76,59.986,1497807003,"201051344001230","219011344069620",30.16,17.50,0,333.33,367.30,37.6,34.4,0.301,735677.6,735677.6,10400,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807011,2118993.00
06/18/2017 13:30,2,1.246,ACTIVE,214.41,350.17,59.944,1497807003,"201051344000582","219011344069620",29.94,16.70,0,335.74,369.70,37.9,34.6,0.301,725108.2,725108.2,10383,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807012,2118994.00
06/18/2017 13:30,2,1.279,ACTIVE,213.51,348.36,59.959,1497807003,"201051344000955","219011344069620",29.92,17.80,0,333.03,368.20,38.8,35.5,0.318,744397.5,744397.5,10403,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807013,2118995.00
06/18/2017 13:30,2,0.840,ACTIVE,212.16,411.78,59.975,1497807003,"274151322000094","219011344069620",38.74,23.00,0,333.33,444.85,33.2,30.1,0.212,819286.9,819286.9,10589,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807013,2118996.00
06/18/2017 13:30,2,1.301,ACTIVE,213.74,348.06,60.002,1497807003,"201051344000579","219011344069620",29.92,17.00,0,334.54,367.90,39.4,36.1,0.314,753726.0,753726.0,10387,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807014,2118997.00
06/18/2017 13:30,2,1.283,ACTIVE,213.74,348.06,59.933,1497807003,"201051344000890","219011344069620",30.02,18.00,0,335.14,369.40,39.1,35.8,0.305,738388.8,738388.8,10395,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807015,2118998.00
06/18/2017 13:30,2,1.268,ACTIVE,213.96,349.56,60.002,1497807003,"201051344000438","219011344069620",30.14,17.50,0,335.44,369.70,38.7,35.4,0.309,741043.4,741043.4,10388,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807016,2118999.00
06/18/2017 13:30,2,1.309,ACTIVE,213.96,346.26,59.975,1497807003,"201051344000417","219011344069620",19.34,17.50,0,333.93,359.48,25.6,22.8,0.203,677050.7,677050.7,10423,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807017,2119000.00
06/18/2017 13:30,2,1.252,ACTIVE,211.70,342.65,59.981,1497807003,"274151322000083","219011344069620",29.36,21.80,0,332.13,358.88,37.3,34.0,0.256,987156.1,987156.1,10331,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807018,2119001.00
06/18/2017 13:30,2,1.275,ACTIVE,212.38,342.35,59.965,1497807003,"274151322000076","219011344069620",30.08,21.50,0,333.33,360.69,38.9,35.6,0.270,1053071.1,1053071.1,10325,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807019,2119002.00
06/18/2017 13:30,2,1.311,ACTIVE,213.51,347.46,60.007,1497807003,"201051344000868","219011344069620",29.50,15.50,0,333.03,367.30,39.2,36.0,0.305,734015.6,734015.6,10398,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807020,2119003.00
06/18/2017 13:30,2,1.260,ACTIVE,211.93,345.36,59.965,1497807003,"274151322000095","219011344069620",29.82,21.00,0,331.53,359.18,38.1,34.8,0.261,1042883.1,1042883.1,10339,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807021,2119004.00
06/18/2017 13:30,2,1.311,ACTIVE,213.74,346.26,60.012,1497807003,"201051344000988","219011344069620",19.16,15.80,0,333.63,360.38,25.4,22.6,0.199,649185.3,649185.3,10401,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807022,2119005.00
06/18/2017 13:30,2,1.277,ACTIVE,213.74,349.56,59.949,1497807003,"201051344001025","219011344069620",30.20,17.30,0,335.44,369.70,39.1,35.8,0.301,740815.5,740815.5,10403,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807022,2119006.00
06/18/2017 13:30,2,1.260,ACTIVE,213.74,347.16,59.991,1497807003,"201051344000458","219011344069620",30.10,16.30,0,333.93,367.30,38.5,35.2,0.314,745795.4,745795.4,10377,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807023,2119007.00
06/18/2017 13:30,2,1.271,ACTIVE,214.41,349.26,59.954,1497807003,"201051344000853","219011344069620",30.28,15.50,0,335.74,369.40,39.0,35.7,0.314,746617.2,746617.2,10388,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807024,2119008.00
06/18/2017 13:30,2,1.240,ACTIVE,214.19,349.86,59.986,1497807003,"201051344000685","219011344069620",30.04,17.30,0,334.24,369.10,37.8,34.5,0.323,741044.8,741044.8,10411,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807025,2119009.00
06/18/2017 13:30,2,1.254,ACTIVE,214.19,350.47,59.954,1497807003,"201051344000917","219011344069620",29.62,17.50,0,334.84,369.10,37.6,34.4,0.301,737659.7,737659.7,10399,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807026,2119010.00
06/18/2017 13:30,2,1.244,ACTIVE,213.96,349.26,59.975,1497807003,"201051344001145","219011344069620",30.04,16.70,0,335.44,369.10,37.9,34.7,0.301,745680.2,745680.2,10388,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807027,2119011.00
06/18/2017 13:30,2,1.285,ACTIVE,214.19,349.56,59.986,1497807003,"201051344000651","219011344069620",29.90,16.70,0,335.14,369.40,39.0,35.7,0.301,734217.9,734217.9,10396,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807028,2119012.00
06/18/2017 13:30,2,1.219,ACTIVE,211.48,342.65,59.970,1497807003,"274151322000088","219011344069620",29.02,20.70,0,331.53,358.28,35.8,32.6,0.243,946675.1,946675.1,10333,0,0,0,L,1151911521,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807029,2119013.00
06/18/2017 13:30,2,0.859,ACTIVE,212.38,422.30,59.954,1497807003,"274151322000068","219011344069620",39.36,24.30,0,333.93,449.65,34.1,31.0,0.221,819784.1,819784.1,10605,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807030,2119014.00
06/18/2017 13:30,2,1.281,ACTIVE,213.74,349.26,59.991,1497807003,"201051344001135","219011344069620",30.08,17.30,0,334.54,369.10,39.1,35.8,0.309,729665.1,729665.1,10381,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807031,2119015.00
06/18/2017 13:30,2,1.299,ACTIVE,213.06,347.46,59.907,1497807003,"201051344000594","219011344069620",29.68,18.00,0,332.73,367.00,39.1,35.8,0.305,748679.5,748679.5,10390,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807032,2119016.00
