ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 13:30,2,1.262,ACTIVE,214.19,348.66,59.891,1497807003,"201051344001203","219011344069620",30.10,17.30,0,335.74,370.30,38.5,35.3,0.305,739078.2,739078.2,10422,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807033,2119017.00
06/18/2017 13:30,2,1.244,ACTIVE,211.93,348.06,59.959,1497807003,"274151322000054","219011344069620",28.98,21.30,0,331.83,358.88,36.5,33.4,0.239,963735.5,963735.5,10318,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807034,2119018.00
06/18/2017 13:30,2,1.264,ACTIVE,213.51,346.86,59.949,1497807003,"201051344000867","219011344069620",30.32,16.70,0,333.63,367.60,38.8,35.6,0.301,732876.1,732876.1,10419,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807034,2119019.00
06/18/2017 13:30,2,1.271,ACTIVE,214.19,349.26,59.965,1497807003,"201051344001093","219011344069620",29.86,17.50,0,335.14,369.10,38.5,35.2,0.296,737512.3,737512.3,10413,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807035,2119020.00
06/18/2017 13:30,2,1.238,ACTIVE,213.74,347.76,59.886,1497807003,"201051344000900","219011344069620",30.10,15.50,0,333.03,367.60,37.8,34.6,0.301,754400.8,754400.8,10393,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807036,2119021.00
06/18/2017 13:30,2,1.244,ACTIVE,213.74,347.76,59.959,1497807003,"201051344000648","219011344069620",30.34,15.30,0,334.54,368.20,38.2,35.0,0.305,742721.7,742721.7,10385,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807037,2119022.00
06/18/2017 13:30,2,1.281,ACTIVE,213.74,348.06,59.954,1497807003,"201051344000569","219011344069620",30.24,15.80,0,334.24,367.90,39.2,36.0,0.314,756530.2,756530.2,10367,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807038,2119023.00
06/18/2017 13:30,2,1.279,ACTIVE,213.74,347.76,59.959,1497807003,"201051344000983","219011344069620",29.74,15.80,0,333.33,367.60,38.5,35.3,0.314,747090.1,747090.1,10391,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807039,2119024.00
06/18/2017 13:30,2,1.291,ACTIVE,213.74,347.76,59.981,1497807003,"201051344001158","219011344069620",29.46,16.00,0,333.93,368.20,38.6,35.3,0.314,732135.3,732135.3,10396,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807040,2119025.00
06/18/2017 13:30,2,1.271,ACTIVE,214.19,348.96,59.912,1497807003,"201051344000576","219011344069620",30.08,15.50,0,334.54,368.50,38.8,35.5,0.309,746671.3,746671.3,10394,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807041,2119026.00
06/18/2017 13:30,2,1.244,ACTIVE,211.93,340.85,59.933,1497807003,"274151322000087","219011344069620",29.02,24.30,0,332.43,357.68,36.6,33.4,0.225,937326.3,937326.3,10484,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807042,2119027.00
06/18/2017 13:45,2,1.477,ACTIVE,213.96,349.56,59.981,1497807903,"201051344000645","219011344069620",30.06,16.00,0,333.93,370.60,45.0,41.5,0.367,745640.4,745640.4,10381,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807904,2119028.00
06/18/2017 13:45,2,1.439,ACTIVE,211.93,349.26,59.981,1497807903,"274151322000085","219011344069620",29.24,20.70,0,332.43,360.08,42.6,39.2,0.278,959649.0,959649.0,10327,0,0,0,L,1151911521,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807905,2119029.00
06/18/2017 13:45,2,1.477,ACTIVE,213.96,350.47,60.007,1497807903,"201051344000633","219011344069620",30.32,16.30,0,333.63,371.21,45.4,41.9,0.376,732325.6,732325.6,10424,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807906,2119030.00
06/18/2017 13:45,2,1.479,ACTIVE,213.51,349.26,60.002,1497807903,"201051344000469","219011344069620",30.43,14.70,0,332.43,370.90,45.6,42.1,0.376,735551.4,735551.4,10393,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807907,2119031.00
06/18/2017 13:45,2,1.480,ACTIVE,213.51,351.67,60.018,1497807903,"201051344000646","219011344069620",30.04,17.50,0,332.73,372.71,45.0,41.5,0.367,731013.3,731013.3,10393,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807908,2119032.00
06/18/2017 13:45,2,1.477,ACTIVE,211.48,346.26,59.986,1497807903,"274151322000052","219011344069620",29.62,22.30,0,330.93,360.99,44.3,40.8,0.296,997252.6,997252.6,10329,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807909,2119033.00
06/18/2017 13:45,2,1.527,ACTIVE,214.19,352.87,59.996,1497807903,"201051344000585","219011344069620",29.70,17.50,0,333.93,373.01,46.0,42.5,0.371,743361.1,743361.1,10392,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807910,2119034.00
06/18/2017 13:45,2,1.451,ACTIVE,213.74,350.17,59.986,1497807903,"201051344001230","219011344069620",30.06,17.50,0,332.73,370.30,44.2,40.7,0.358,735687.0,735687.0,10401,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807910,2119035.00
06/18/2017 13:45,2,1.465,ACTIVE,214.41,352.27,60.012,1497807903,"201051344000582","219011344069620",29.92,16.70,0,335.14,373.01,44.4,41.0,0.349,725117.7,725117.7,10384,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807911,2119036.00
06/18/2017 13:45,2,1.484,ACTIVE,213.51,351.37,60.012,1497807903,"201051344000955","219011344069620",30.12,17.80,0,333.93,371.21,45.3,41.8,0.376,744407.2,744407.2,10404,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807912,2119037.00
06/18/2017 13:45,2,0.986,ACTIVE,212.16,419.30,59.986,1497807903,"274151322000094","219011344069620",39.30,23.30,0,330.93,450.56,39.2,36.0,0.274,819295.1,819295.1,10590,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807913,2119038.00
06/18/2017 13:45,2,1.490,ACTIVE,213.74,349.26,59.970,1497807903,"201051344000579","219011344069620",30.47,17.00,0,333.93,370.60,46.0,42.5,0.371,753735.8,753735.8,10388,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807914,2119039.00
06/18/2017 13:45,2,1.494,ACTIVE,213.74,351.67,60.044,1497807903,"201051344000890","219011344069620",30.16,18.00,0,335.14,371.81,45.6,42.1,0.358,738398.5,738398.5,10396,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807915,2119040.00
06/18/2017 13:45,2,1.486,ACTIVE,214.19,352.27,60.002,1497807903,"201051344000438","219011344069620",30.16,17.80,0,334.84,372.71,45.4,41.9,0.367,741053.1,741053.1,10389,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807916,2119041.00
06/18/2017 13:45,2,1.512,ACTIVE,213.96,347.46,60.002,1497807903,"201051344000417","219011344069620",19.56,17.80,0,335.44,361.29,30.0,27.0,0.234,677056.9,677056.9,10424,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807917,2119042.00
06/18/2017 13:45,2,1.479,ACTIVE,212.16,350.77,60.012,1497807903,"274151322000083","219011344069620",29.28,21.80,0,332.13,360.99,43.9,40.4,0.305,987165.4,987165.4,10332,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807918,2119043.00
06/18/2017 13:45,2,1.504,ACTIVE,212.38,343.55,60.002,1497807903,"274151322000076","219011344069620",30.16,22.30,0,333.03,362.49,45.9,42.4,0.318,1053080.8,1053080.8,10326,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807919,2119044.00
06/18/2017 13:45,2,1.508,ACTIVE,213.29,348.96,60.012,1497807903,"201051344000868","219011344069620",30.04,15.50,0,333.33,370.00,45.9,42.4,0.371,734025.3,734025.3,10399,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807920,2119045.00
06/18/2017 13:45,2,1.496,ACTIVE,211.93,342.65,59.986,1497807903,"274151322000095","219011344069620",29.68,21.50,0,330.03,361.29,45.0,41.5,0.314,1042892.7,1042892.7,10340,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807921,2119046.00
06/18/2017 13:45,2,1.504,ACTIVE,213.51,347.16,59.986,1497807903,"201051344000988","219011344069620",19.66,15.80,0,333.63,361.59,30.0,27.0,0.247,649191.5,649191.5,10402,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807922,2119047.00
06/18/2017 13:45,2,1.518,ACTIVE,213.74,351.07,60.007,1497807903,"201051344001025","219011344069620",30.00,17.30,0,334.54,372.11,46.1,42.6,0.362,740825.2,740825.2,10404,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807923,2119048.00
06/18/2017 13:45,2,1.467,ACTIVE,213.51,348.36,60.012,1497807903,"201051344000458","219011344069620",30.28,16.30,0,333.63,370.30,45.0,41.5,0.376,745804.9,745804.9,10378,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807924,2119049.00
06/18/2017 13:45,2,1.492,ACTIVE,214.19,350.47,60.007,1497807903,"201051344000853","219011344069620",30.24,15.50,0,334.84,371.81,45.7,42.2,0.371,746626.8,746626.8,10389,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807925,2119050.00
06/18/2017 13:45,2,1.449,ACTIVE,213.96,352.87,60.012,1497807903,"201051344000685","219011344069620",30.32,17.30,0,334.54,372.11,44.5,41.0,0.376,741054.3,741054.3,10412,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807926,2119051.00
06/18/2017 13:45,2,1.453,ACTIVE,213.96,351.37,59.981,1497807903,"201051344000917","219011344069620",30.16,17.80,0,333.63,371.81,44.4,40.9,0.358,737669.1,737669.1,10400,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807927,2119052.00
06/18/2017 13:45,2,1.459,ACTIVE,213.96,351.97,60.007,1497807903,"201051344001145","219011344069620",30.22,16.70,0,334.84,371.81,44.7,41.2,0.354,745689.6,745689.6,10389,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807927,2119053.00
06/18/2017 13:45,2,1.496,ACTIVE,214.19,351.67,59.975,1497807903,"201051344000651","219011344069620",30.26,16.70,0,336.04,372.41,45.9,42.4,0.362,734227.6,734227.6,10397,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807928,2119054.00
06/18/2017 13:45,2,1.439,ACTIVE,211.70,345.36,60.012,1497807903,"274151322000088","219011344069620",29.26,21.30,0,330.93,360.08,42.7,39.3,0.292,946684.0,946684.0,10334,0,0,0,L,1151911521,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807929,2119055.00
06/18/2017 13:45,2,1.012,ACTIVE,212.83,425.01,59.981,1497807903,"274151322000068","219011344069620",39.56,24.30,0,331.53,451.46,40.4,37.0,0.274,819792.5,819792.5,10606,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807930,2119056.00
06/18/2017 13:45,2,1.527,ACTIVE,213.74,351.07,60.007,1497807903,"201051344001135","219011344069620",29.74,17.30,0,335.44,371.81,46.0,42.5,0.367,729674.9,729674.9,10382,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807931,2119057.00
06/18/2017 13:45,2,1.523,ACTIVE,213.06,348.36,60.002,1497807903,"201051344000594","219011344069620",29.88,18.00,0,331.83,369.10,46.1,42.6,0.367,748689.2,748689.2,10391,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807932,2119058.00
06/18/2017 13:45,2,1.504,ACTIVE,213.96,351.37,60.002,1497807903,"201051344001203","219011344069620",29.96,17.50,0,336.34,373.61,45.7,42.2,0.367,739087.8,739087.8,10423,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807933,2119059.00
06/18/2017 13:45,2,1.465,ACTIVE,211.93,340.85,60.007,1497807903,"274151322000054","219011344069620",29.38,21.50,0,330.93,360.99,43.6,40.2,0.292,963744.6,963744.6,10319,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807934,2119060.00
06/18/2017 13:45,2,1.514,ACTIVE,213.51,348.96,60.018,1497807903,"201051344000867","219011344069620",29.94,16.70,0,332.73,369.40,45.9,42.4,0.371,732885.8,732885.8,10420,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807935,2119061.00
06/18/2017 13:45,2,1.484,ACTIVE,213.96,351.97,59.933,1497807903,"201051344001093","219011344069620",30.24,17.30,0,335.14,371.81,45.5,42.0,0.354,737521.9,737521.9,10414,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807936,2119062.00
06/18/2017 13:45,2,1.480,ACTIVE,213.51,349.26,59.986,1497807903,"201051344000900","219011344069620",29.86,15.30,0,333.33,370.00,44.8,41.3,0.367,754410.3,754410.3,10394,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807937,2119063.00
06/18/2017 13:45,2,1.496,ACTIVE,213.51,348.66,60.007,1497807903,"201051344000648","219011344069620",29.88,15.50,0,333.63,370.30,45.3,41.8,0.376,742731.2,742731.2,10386,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807938,2119064.00
06/18/2017 13:45,2,1.523,ACTIVE,213.51,348.96,60.002,1497807903,"201051344000569","219011344069620",30.00,16.00,0,333.63,371.21,46.3,42.8,0.376,756539.9,756539.9,10368,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807939,2119065.00
06/18/2017 13:45,2,1.490,ACTIVE,213.74,348.66,59.991,1497807903,"201051344000983","219011344069620",30.28,15.80,0,333.33,370.30,45.7,42.2,0.380,747099.7,747099.7,10392,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807940,2119066.00
06/18/2017 13:45,2,1.514,ACTIVE,213.74,349.26,60.007,1497807903,"201051344001158","219011344069620",29.86,16.00,0,333.33,370.90,45.8,42.3,0.380,732145.0,732145.0,10397,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807940,2119067.00
06/18/2017 13:45,2,1.506,ACTIVE,213.74,351.07,59.907,1497807903,"201051344000576","219011344069620",30.04,15.50,0,334.54,370.60,45.8,42.3,0.367,746681.0,746681.0,10395,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807941,2119068.00
06/18/2017 13:45,2,1.461,ACTIVE,212.16,350.17,59.975,1497807903,"274151322000087","219011344069620",29.46,25.00,0,331.83,360.08,43.6,40.2,0.270,937335.4,937335.4,10485,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497807942,2119069.00
06/18/2017 14:00,2,1.686,ACTIVE,214.64,352.57,59.970,1497808803,"201051344000645","219011344069620",30.14,16.30,0,333.93,375.11,51.5,47.7,0.411,745652.0,745652.0,10382,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808804,2119070.00
06/18/2017 14:00,2,1.664,ACTIVE,212.61,351.67,59.970,1497808803,"274151322000085","219011344069620",29.34,21.00,0,332.13,363.39,49.4,45.8,0.323,959660.1,959660.1,10328,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808805,2119071.00
06/18/2017 14:00,2,1.695,ACTIVE,214.64,353.47,59.975,1497808803,"201051344000633","219011344069620",30.38,16.70,0,332.43,375.71,52.2,48.5,0.442,732337.4,732337.4,10425,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808806,2119072.00
06/18/2017 14:00,2,1.701,ACTIVE,214.41,353.47,59.954,1497808803,"201051344000469","219011344069620",30.49,14.70,0,332.13,374.81,52.5,48.8,0.433,735563.2,735563.2,10394,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808807,2119073.00
06/18/2017 14:00,2,1.703,ACTIVE,213.96,354.67,59.986,1497808803,"201051344000646","219011344069620",30.22,17.80,0,334.24,376.62,52.1,48.4,0.433,731025.0,731025.0,10394,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808808,2119074.00
06/18/2017 14:00,2,1.723,ACTIVE,212.38,346.26,59.954,1497808803,"274151322000052","219011344069620",29.64,22.50,0,332.73,364.59,51.7,48.0,0.358,997264.1,997264.1,10330,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808809,2119075.00
06/18/2017 14:00,2,1.734,ACTIVE,214.41,354.07,59.981,1497808803,"201051344000585","219011344069620",30.32,17.80,0,336.34,377.22,53.3,49.6,0.424,743373.1,743373.1,10393,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808810,2119076.00
06/18/2017 14:00,2,1.672,ACTIVE,213.96,351.67,60.044,1497808803,"201051344001230","219011344069620",30.24,18.00,0,335.14,374.81,51.2,47.5,0.415,735698.5,735698.5,10402,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808811,2119077.00
06/18/2017 14:00,2,1.688,ACTIVE,214.87,353.77,59.986,1497808803,"201051344000582","219011344069620",30.12,17.00,0,337.24,380.52,51.5,47.8,0.411,725129.2,725129.2,10385,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808811,2119078.00
06/18/2017 14:00,2,1.715,ACTIVE,213.74,353.17,59.991,1497808803,"201051344000955","219011344069620",30.24,18.00,0,333.93,376.01,52.5,48.8,0.433,744419.0,744419.0,10405,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808812,2119079.00
06/18/2017 14:00,2,1.127,ACTIVE,212.38,431.62,59.991,1497808803,"274151322000094","219011344069620",40.37,23.50,0,334.54,449.95,45.8,42.3,0.309,819305.3,819305.3,10591,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808813,2119080.00
06/18/2017 14:00,2,1.719,ACTIVE,214.41,352.57,59.986,1497808803,"201051344000579","219011344069620",30.42,17.30,0,332.73,375.11,53.0,49.2,0.424,753747.8,753747.8,10389,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808814,2119081.00
06/18/2017 14:00,2,1.727,ACTIVE,213.96,352.27,59.949,1497808803,"201051344000890","219011344069620",30.08,18.30,0,334.24,376.62,52.6,48.9,0.415,738410.4,738410.4,10397,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808815,2119082.00
06/18/2017 14:00,2,1.695,ACTIVE,214.41,354.37,59.975,1497808803,"201051344000438","219011344069620",30.43,17.80,0,335.74,377.52,52.3,48.5,0.429,741064.9,741064.9,10390,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808816,2119083.00
06/18/2017 14:00,2,1.717,ACTIVE,214.19,349.26,59.996,1497808803,"201051344000417","219011344069620",19.74,17.80,0,335.14,364.29,34.4,31.2,0.274,677064.5,677064.5,10425,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808817,2119084.00
06/18/2017 14:00,2,1.695,ACTIVE,212.38,351.07,60.002,1497808803,"274151322000083","219011344069620",29.50,22.30,0,331.83,364.29,50.6,46.9,0.362,987176.9,987176.9,10333,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808818,2119085.00
06/18/2017 14:00,2,1.734,ACTIVE,213.06,349.26,59.991,1497808803,"274151322000076","219011344069620",30.18,22.50,0,333.93,365.80,53.0,49.2,0.367,1053092.8,1053092.8,10327,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808819,2119086.00
06/18/2017 14:00,2,1.723,ACTIVE,213.96,352.27,59.954,1497808803,"201051344000868","219011344069620",29.94,15.50,0,332.13,375.11,52.2,48.5,0.420,734037.2,734037.2,10400,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808820,2119087.00
06/18/2017 14:00,2,1.703,ACTIVE,212.61,352.87,59.949,1497808803,"274151322000095","219011344069620",30.06,21.80,0,332.73,364.59,51.8,48.1,0.358,1042904.4,1042904.4,10341,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808821,2119088.00
06/18/2017 14:00,2,1.688,ACTIVE,213.96,349.56,59.965,1497808803,"201051344000988","219011344069620",19.88,15.80,0,332.73,364.59,34.0,30.9,0.278,649199.1,649199.1,10403,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808822,2119089.00
06/18/2017 14:00,2,1.717,ACTIVE,214.19,353.17,59.986,1497808803,"201051344001025","219011344069620",30.06,17.50,0,336.04,377.22,52.2,48.5,0.415,740837.2,740837.2,10405,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808822,2119090.00
06/18/2017 14:00,2,1.650,ACTIVE,214.19,352.57,59.975,1497808803,"201051344000458","219011344069620",30.42,16.30,0,333.93,374.51,50.8,47.1,0.424,745816.6,745816.6,10379,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808823,2119091.00
06/18/2017 14:00,2,1.680,ACTIVE,214.87,353.77,60.002,1497808803,"201051344000853","219011344069620",30.20,15.50,0,333.33,376.31,51.4,47.7,0.429,746638.7,746638.7,10390,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808824,2119092.00
06/18/2017 14:00,2,1.654,ACTIVE,214.19,353.17,60.012,1497808803,"201051344000685","219011344069620",30.14,17.50,0,335.14,376.62,50.5,46.8,0.424,741065.8,741065.8,10413,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808825,2119093.00
06/18/2017 14:00,2,1.668,ACTIVE,214.41,353.47,59.986,1497808803,"201051344000917","219011344069620",29.58,17.80,0,334.24,379.02,50.0,46.3,0.407,737680.6,737680.6,10401,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808826,2119094.00
06/18/2017 14:00,2,1.656,ACTIVE,214.19,352.87,59.996,1497808803,"201051344001145","219011344069620",30.06,17.00,0,336.04,379.02,50.4,46.7,0.411,745701.2,745701.2,10390,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808827,2119095.00
06/18/2017 14:00,2,1.693,ACTIVE,214.41,353.77,59.944,1497808803,"201051344000651","219011344069620",30.08,16.70,0,336.34,380.22,51.6,47.9,0.411,734239.5,734239.5,10398,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808828,2119096.00
06/18/2017 14:00,2,1.623,ACTIVE,212.38,348.06,60.039,1497808803,"274151322000088","219011344069620",29.34,21.80,0,332.43,363.39,48.2,44.6,0.327,946695.1,946695.1,10335,0,0,0,L,1151911521,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808829,2119097.00
06/18/2017 14:00,2,1.084,ACTIVE,213.29,436.13,59.986,1497808803,"274151322000068","219011344069620",41.23,24.80,0,335.44,454.46,45.0,41.5,0.296,819802.9,819802.9,10607,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808830,2119098.00
06/18/2017 14:00,2,1.676,ACTIVE,213.96,352.57,60.002,1497808803,"201051344001135","219011344069620",30.32,17.50,0,335.14,376.62,51.4,47.7,0.420,729686.7,729686.7,10383,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808831,2119099.00
06/18/2017 14:00,2,1.682,ACTIVE,213.51,351.37,59.959,1497808803,"201051344000594","219011344069620",30.22,18.70,0,330.93,373.91,51.5,47.7,0.407,748701.2,748701.2,10392,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808832,2119100.00
06/18/2017 14:00,2,1.664,ACTIVE,214.41,352.57,59.959,1497808803,"201051344001203","219011344069620",30.20,17.50,0,335.44,379.32,51.0,47.3,0.420,739099.6,739099.6,10424,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808833,2119101.00
06/18/2017 14:00,2,1.645,ACTIVE,212.61,350.77,59.970,1497808803,"274151322000054","219011344069620",29.30,21.80,0,332.73,363.99,48.8,45.2,0.327,963755.9,963755.9,10320,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808834,2119102.00
06/18/2017 14:00,2,1.680,ACTIVE,213.96,350.47,60.023,1497808803,"201051344000867","219011344069620",29.96,16.70,0,333.03,374.21,51.0,47.3,0.411,732897.6,732897.6,10421,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808835,2119103.00
06/18/2017 14:00,2,1.650,ACTIVE,214.19,353.17,60.002,1497808803,"201051344001093","219011344069620",30.08,17.50,0,335.74,376.92,50.3,46.6,0.393,737533.6,737533.6,10415,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808836,2119104.00
06/18/2017 14:00,2,1.627,ACTIVE,214.19,352.27,60.007,1497808803,"201051344000900","219011344069620",30.14,15.30,0,332.73,374.51,49.6,46.0,0.402,754421.9,754421.9,10395,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808837,2119105.00
06/18/2017 14:00,2,1.646,ACTIVE,214.19,351.97,60.028,1497808803,"201051344000648","219011344069620",29.94,15.50,0,333.33,374.51,50.0,46.3,0.411,742742.9,742742.9,10387,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808838,2119106.00
06/18/2017 14:00,2,1.656,ACTIVE,214.19,352.27,59.991,1497808803,"201051344000569","219011344069620",30.38,16.00,0,332.73,375.11,50.9,47.2,0.420,756551.9,756551.9,10369,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808839,2119107.00
06/18/2017 14:00,2,1.631,ACTIVE,213.96,351.37,59.975,1497808803,"201051344000983","219011344069620",30.43,15.80,0,332.13,374.21,50.2,46.6,0.420,747111.5,747111.5,10393,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808840,2119108.00
06/18/2017 14:00,2,1.656,ACTIVE,214.19,352.27,59.981,1497808803,"201051344001158","219011344069620",30.06,16.00,0,333.63,375.11,50.4,46.8,0.420,732156.8,732156.8,10398,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808841,2119109.00
06/18/2017 14:00,2,1.643,ACTIVE,214.64,352.87,60.002,1497808803,"201051344000576","219011344069620",30.28,15.50,0,333.63,374.81,50.4,46.7,0.407,746692.8,746692.8,10396,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808842,2119110.00
06/18/2017 14:00,2,1.619,ACTIVE,212.61,352.57,59.959,1497808803,"274151322000087","219011344069620",29.42,26.00,0,333.03,362.79,48.3,44.7,0.309,937346.6,937346.6,10486,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497808843,2119111.00
06/18/2017 14:15,2,1.172,ACTIVE,213.96,346.86,59.981,1497809703,"201051344000645","219011344069620",29.60,16.00,0,335.44,374.81,35.1,32.0,0.278,745663.0,745663.0,10383,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809704,2119112.00
06/18/2017 14:15,2,1.115,ACTIVE,212.16,341.45,59.981,1497809703,"274151322000085","219011344069620",29.20,21.30,0,332.43,363.09,33.0,29.9,0.221,959670.4,959670.4,10329,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809705,2119113.00
06/18/2017 14:15,2,1.168,ACTIVE,213.96,348.36,59.954,1497809703,"201051344000633","219011344069620",29.90,16.70,0,334.24,376.31,35.4,32.2,0.292,732348.5,732348.5,10426,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809706,2119114.00
06/18/2017 14:15,2,1.172,ACTIVE,213.74,346.86,59.975,1497809703,"201051344000469","219011344069620",29.94,14.70,0,334.54,375.11,35.6,32.4,0.287,735574.3,735574.3,10395,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809707,2119115.00
06/18/2017 14:15,2,1.152,ACTIVE,213.51,348.96,59.933,1497809703,"201051344000646","219011344069620",29.96,18.00,0,334.84,376.01,35.0,31.8,0.278,731036.0,731036.0,10395,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809708,2119116.00
06/18/2017 14:15,2,1.150,ACTIVE,211.93,344.15,60.007,1497809703,"274151322000052","219011344069620",29.38,22.80,0,332.13,363.69,34.3,31.2,0.230,997275.0,997275.0,10331,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809709,2119117.00
06/18/2017 14:15,2,1.178,ACTIVE,213.96,348.66,59.991,1497809703,"201051344000585","219011344069620",30.04,17.80,0,335.44,376.01,35.8,32.6,0.278,743384.4,743384.4,10394,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809710,2119118.00
06/18/2017 14:15,2,1.139,ACTIVE,213.51,347.16,59.981,1497809703,"201051344001230","219011344069620",29.50,18.00,0,333.33,374.21,34.0,30.9,0.270,735709.3,735709.3,10403,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809710,2119119.00
06/18/2017 14:15,2,1.133,ACTIVE,214.19,348.66,59.959,1497809703,"201051344000582","219011344069620",29.88,17.00,0,336.04,376.62,34.3,31.2,0.265,725140.1,725140.1,10386,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809711,2119120.00
06/18/2017 14:15,2,1.170,ACTIVE,213.06,347.16,59.975,1497809703,"201051344000955","219011344069620",29.68,18.00,0,335.14,374.81,35.2,32.0,0.278,744430.1,744430.1,10406,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809712,2119121.00
06/18/2017 14:15,2,0.768,ACTIVE,212.16,408.78,59.986,1497809703,"274151322000094","219011344069620",38.49,23.50,0,331.23,450.56,29.8,26.8,0.194,819314.9,819314.9,10592,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809713,2119122.00
06/18/2017 14:15,2,1.182,ACTIVE,213.51,346.86,59.886,1497809703,"201051344000579","219011344069620",29.88,17.30,0,335.44,375.41,35.8,32.6,0.283,753759.0,753759.0,10390,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809714,2119123.00
06/18/2017 14:15,2,1.178,ACTIVE,213.51,347.16,59.917,1497809703,"201051344000890","219011344069620",29.64,18.70,0,335.44,375.41,35.4,32.2,0.265,738421.5,738421.5,10398,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809715,2119124.00
06/18/2017 14:15,2,1.160,ACTIVE,213.96,348.06,59.944,1497809703,"201051344000438","219011344069620",29.76,18.00,0,336.94,376.31,35.0,31.8,0.278,741075.9,741075.9,10391,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809716,2119125.00
06/18/2017 14:15,2,1.172,ACTIVE,213.96,345.36,59.970,1497809703,"201051344000417","219011344069620",19.50,18.00,0,334.54,364.89,23.1,20.4,0.177,677071.6,677071.6,10426,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809717,2119126.00
06/18/2017 14:15,2,1.133,ACTIVE,212.38,344.76,59.954,1497809703,"274151322000083","219011344069620",29.14,22.30,0,332.73,364.29,33.5,30.4,0.234,987187.5,987187.5,10334,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809718,2119127.00
06/18/2017 14:15,2,1.152,ACTIVE,213.06,348.06,59.959,1497809703,"274151322000076","219011344069620",30.00,22.50,0,334.24,365.49,35.0,31.9,0.239,1053104.0,1053104.0,10328,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809719,2119128.00
06/18/2017 14:15,2,1.182,ACTIVE,213.29,346.56,59.986,1497809703,"201051344000868","219011344069620",29.50,15.50,0,332.73,374.21,35.4,32.2,0.274,734048.4,734048.4,10401,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809720,2119129.00
06/18/2017 14:15,2,1.135,ACTIVE,212.16,346.86,59.959,1497809703,"274151322000095","219011344069620",29.76,21.80,0,333.03,364.89,34.3,31.1,0.230,1042915.3,1042915.3,10342,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809721,2119130.00
06/18/2017 14:15,2,1.176,ACTIVE,213.51,345.36,59.896,1497809703,"201051344000988","219011344069620",19.28,15.80,0,333.63,364.89,23.0,20.3,0.186,649206.2,649206.2,10404,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809722,2119131.00
06/18/2017 14:15,2,1.184,ACTIVE,213.51,347.46,59.981,1497809703,"201051344001025","219011344069620",29.56,17.50,0,336.04,377.82,35.5,32.3,0.278,740848.3,740848.3,10406,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809722,2119132.00
06/18/2017 14:15,2,1.166,ACTIVE,213.51,346.56,59.981,1497809703,"201051344000458","219011344069620",29.38,16.70,0,334.54,374.51,34.8,31.6,0.287,745827.5,745827.5,10380,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809723,2119133.00
06/18/2017 14:15,2,1.152,ACTIVE,214.19,348.36,60.023,1497809703,"201051344000853","219011344069620",30.10,15.50,0,335.44,375.71,35.2,32.1,0.278,746649.7,746649.7,10391,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809724,2119134.00
06/18/2017 14:15,2,1.129,ACTIVE,213.96,348.66,59.954,1497809703,"201051344000685","219011344069620",29.80,17.50,0,334.54,376.31,34.1,31.0,0.287,741076.6,741076.6,10414,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809725,2119135.00
06/18/2017 14:15,2,1.117,ACTIVE,213.74,348.66,59.907,1497809703,"201051344000917","219011344069620",30.04,17.80,0,334.24,376.01,34.0,30.9,0.270,737691.2,737691.2,10402,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809726,2119136.00
06/18/2017 14:15,2,1.135,ACTIVE,213.96,347.76,59.954,1497809703,"201051344001145","219011344069620",29.86,17.00,0,336.34,375.41,34.3,31.2,0.265,745711.9,745711.9,10391,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809727,2119137.00
06/18/2017 14:15,2,1.172,ACTIVE,213.96,348.66,59.991,1497809703,"201051344000651","219011344069620",29.82,17.00,0,336.34,378.12,35.4,32.3,0.274,734250.5,734250.5,10399,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809728,2119138.00
06/18/2017 14:15,2,1.113,ACTIVE,211.93,340.55,59.912,1497809703,"274151322000088","219011344069620",28.78,21.50,0,332.13,363.39,32.4,29.3,0.221,946705.2,946705.2,10336,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809729,2119139.00
06/18/2017 14:15,2,0.797,ACTIVE,212.83,411.18,59.949,1497809703,"274151322000068","219011344069620",38.66,24.80,0,332.43,451.76,31.1,28.1,0.199,819812.5,819812.5,10608,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809730,2119140.00
06/18/2017 14:15,2,1.195,ACTIVE,213.51,347.76,59.938,1497809703,"201051344001135","219011344069620",29.58,17.30,0,335.44,375.41,35.8,32.7,0.274,729697.8,729697.8,10384,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809731,2119141.00
06/18/2017 14:15,2,1.174,ACTIVE,213.06,346.26,59.907,1497809703,"201051344000594","219011344069620",30.04,18.70,0,332.43,373.31,35.7,32.6,0.274,748712.2,748712.2,10393,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809731,2119142.00
06/18/2017 14:15,2,1.174,ACTIVE,213.96,348.06,59.917,1497809703,"201051344001203","219011344069620",29.64,17.80,0,335.74,377.22,35.3,32.1,0.283,739110.5,739110.5,10425,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809732,2119143.00
06/18/2017 14:15,2,1.141,ACTIVE,212.38,340.55,59.986,1497809703,"274151322000054","219011344069620",28.94,21.80,0,331.83,363.99,33.4,30.3,0.225,963766.2,963766.2,10321,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809733,2119144.00
06/18/2017 14:15,2,1.172,ACTIVE,213.74,345.66,59.944,1497809703,"201051344000867","219011344069620",29.96,16.70,0,333.63,373.61,35.6,32.4,0.274,732908.6,732908.6,10422,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809734,2119145.00
06/18/2017 14:15,2,1.176,ACTIVE,213.74,348.36,59.933,1497809703,"201051344001093","219011344069620",29.66,17.80,0,336.04,375.11,35.4,32.2,0.270,737544.4,737544.4,10416,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809735,2119146.00
06/18/2017 14:15,2,1.131,ACTIVE,213.29,346.56,59.959,1497809703,"201051344000900","219011344069620",30.00,15.30,0,334.84,374.51,34.4,31.3,0.270,754432.6,754432.6,10396,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809736,2119147.00
06/18/2017 14:15,2,1.170,ACTIVE,213.74,346.56,59.944,1497809703,"201051344000648","219011344069620",29.64,15.50,0,334.24,374.21,35.1,32.0,0.283,742753.7,742753.7,10388,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809737,2119148.00
06/18/2017 14:15,2,1.172,ACTIVE,213.51,346.86,59.949,1497809703,"201051344000569","219011344069620",30.06,15.80,0,333.63,374.51,35.7,32.5,0.278,756562.9,756562.9,10370,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809738,2119149.00
06/18/2017 14:15,2,1.158,ACTIVE,213.74,346.26,59.938,1497809703,"201051344000983","219011344069620",30.10,15.80,0,333.63,374.21,35.3,32.2,0.278,747122.4,747122.4,10394,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809739,2119150.00
06/18/2017 14:15,2,1.170,ACTIVE,213.96,346.56,60.018,1497809703,"201051344001158","219011344069620",29.74,16.00,0,334.24,374.51,35.3,32.1,0.283,732167.7,732167.7,10399,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809740,2119151.00
06/18/2017 14:15,2,1.158,ACTIVE,213.96,348.06,59.981,1497809703,"201051344000576","219011344069620",30.08,15.50,0,335.44,375.41,35.3,32.2,0.274,746703.7,746703.7,10397,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809741,2119152.00
06/18/2017 14:15,2,1.137,ACTIVE,212.38,346.56,59.965,1497809703,"274151322000087","219011344069620",29.14,26.30,0,333.03,362.19,33.6,30.5,0.217,937356.9,937356.9,10487,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497809742,2119153.00
06/18/2017 14:30,2,1.098,ACTIVE,213.74,345.36,59.981,1497810603,"201051344000645","219011344069620",29.78,15.80,0,334.24,364.29,33.1,30.0,0.256,745670.0,745670.0,10384,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810604,2119154.00
06/18/2017 14:30,2,1.066,ACTIVE,211.93,342.95,59.880,1497810603,"274151322000085","219011344069620",29.14,20.70,0,330.63,354.97,31.5,28.5,0.208,959677.0,959677.0,10330,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810605,2119155.00
06/18/2017 14:30,2,1.113,ACTIVE,213.51,347.46,59.938,1497810603,"201051344000633","219011344069620",29.76,16.00,0,333.33,364.89,33.6,30.5,0.274,732355.6,732355.6,10427,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810606,2119156.00
06/18/2017 14:30,2,1.115,ACTIVE,213.29,345.96,59.886,1497810603,"201051344000469","219011344069620",29.84,14.30,0,332.43,363.39,33.8,30.7,0.270,735581.6,735581.6,10396,0,0,0,L,1122011218,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810607,2119157.00
06/18/2017 14:30,2,1.102,ACTIVE,213.06,346.86,59.938,1497810603,"201051344000646","219011344069620",30.06,17.50,0,333.63,364.59,33.6,30.5,0.270,731043.2,731043.2,10396,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810608,2119158.00
06/18/2017 14:30,2,1.111,ACTIVE,211.48,341.15,59.938,1497810603,"274151322000052","219011344069620",29.28,22.00,0,330.33,355.88,33.0,29.9,0.225,997281.9,997281.9,10332,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810609,2119159.00
