ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 14:30,2,1.137,ACTIVE,213.51,347.76,59.949,1497810603,"201051344000585","219011344069620",29.72,17.30,0,335.44,365.49,34.2,31.1,0.265,743391.7,743391.7,10395,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810610,2119160.00
06/18/2017 14:30,2,1.076,ACTIVE,213.29,345.96,59.944,1497810603,"201051344001230","219011344069620",29.92,17.50,0,332.43,363.09,32.7,29.6,0.256,735716.2,735716.2,10404,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810611,2119161.00
06/18/2017 14:30,2,1.096,ACTIVE,213.96,348.36,60.002,1497810603,"201051344000582","219011344069620",29.78,16.30,0,335.14,365.19,33.0,30.0,0.247,725147.1,725147.1,10387,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810612,2119162.00
06/18/2017 14:30,2,1.104,ACTIVE,212.83,346.56,59.991,1497810603,"201051344000955","219011344069620",30.20,17.50,0,333.63,363.99,33.8,30.7,0.265,744437.3,744437.3,10407,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810613,2119163.00
06/18/2017 14:30,2,0.713,ACTIVE,211.70,422.00,59.996,1497810603,"274151322000094","219011344069620",39.76,23.00,0,330.63,441.54,28.8,25.8,0.199,819320.9,819320.9,10593,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810614,2119164.00
06/18/2017 14:30,2,1.131,ACTIVE,213.29,345.66,59.959,1497810603,"201051344000579","219011344069620",29.92,16.70,0,333.93,363.39,34.2,31.1,0.265,753766.4,753766.4,10391,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810614,2119165.00
06/18/2017 14:30,2,1.119,ACTIVE,213.06,345.66,59.954,1497810603,"201051344000890","219011344069620",30.08,18.00,0,333.33,364.29,34.1,31.0,0.256,738428.8,738428.8,10399,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810615,2119166.00
06/18/2017 14:30,2,1.105,ACTIVE,213.51,347.46,59.970,1497810603,"201051344000438","219011344069620",30.12,17.30,0,334.84,365.49,33.8,30.7,0.265,741083.1,741083.1,10392,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810616,2119167.00
06/18/2017 14:30,2,1.117,ACTIVE,213.51,344.15,59.891,1497810603,"201051344000417","219011344069620",19.68,17.50,0,334.24,356.78,22.3,19.6,0.168,677076.2,677076.2,10427,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810617,2119168.00
06/18/2017 14:30,2,1.080,ACTIVE,211.70,340.25,59.965,1497810603,"274151322000083","219011344069620",29.56,21.80,0,332.43,355.88,32.3,29.3,0.221,987194.3,987194.3,10335,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810618,2119169.00
06/18/2017 14:30,2,1.115,ACTIVE,212.61,340.85,59.938,1497810603,"274151322000076","219011344069620",29.92,21.80,0,333.63,356.78,33.8,30.7,0.234,1053111.1,1053111.1,10329,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810619,2119170.00
06/18/2017 14:30,2,1.109,ACTIVE,213.06,345.06,59.959,1497810603,"201051344000868","219011344069620",29.78,15.00,0,333.03,363.09,33.5,30.4,0.256,734055.6,734055.6,10402,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810620,2119171.00
06/18/2017 14:30,2,1.090,ACTIVE,211.70,339.65,59.949,1497810603,"274151322000095","219011344069620",29.86,21.00,0,329.43,355.88,32.9,29.9,0.221,1042922.3,1042922.3,10343,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810621,2119172.00
06/18/2017 14:30,2,1.092,ACTIVE,213.06,343.55,59.975,1497810603,"201051344000988","219011344069620",19.62,15.30,0,333.33,357.08,21.7,19.1,0.172,649210.7,649210.7,10405,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810622,2119173.00
06/18/2017 14:30,2,1.117,ACTIVE,213.29,346.56,59.965,1497810603,"201051344001025","219011344069620",29.88,17.00,0,335.14,365.49,33.8,30.7,0.265,740855.5,740855.5,10407,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810623,2119174.00
06/18/2017 14:30,2,1.088,ACTIVE,212.83,344.76,59.928,1497810603,"201051344000458","219011344069620",29.86,16.00,0,333.63,363.39,32.9,29.8,0.265,745834.6,745834.6,10381,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810624,2119175.00
06/18/2017 14:30,2,1.086,ACTIVE,213.51,346.56,59.933,1497810603,"201051344000853","219011344069620",30.32,15.30,0,335.74,364.89,33.4,30.3,0.265,746656.9,746656.9,10392,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810625,2119176.00
06/18/2017 14:30,2,1.082,ACTIVE,213.51,348.06,59.981,1497810603,"201051344000685","219011344069620",29.88,16.70,0,334.54,364.89,32.8,29.7,0.270,741083.5,741083.5,10415,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810626,2119177.00
06/18/2017 14:30,2,1.084,ACTIVE,213.29,346.86,59.949,1497810603,"201051344000917","219011344069620",29.72,17.50,0,333.33,364.29,32.7,29.6,0.252,737698.1,737698.1,10403,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810627,2119178.00
06/18/2017 14:30,2,1.090,ACTIVE,213.51,347.46,59.928,1497810603,"201051344001145","219011344069620",29.86,16.30,0,335.44,364.89,33.0,29.9,0.256,745718.9,745718.9,10392,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810628,2119179.00
06/18/2017 14:30,2,1.107,ACTIVE,213.51,347.46,59.959,1497810603,"201051344000651","219011344069620",30.26,16.00,0,335.14,365.49,34.0,30.9,0.261,734257.7,734257.7,10400,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810629,2119180.00
06/18/2017 14:30,2,1.074,ACTIVE,211.70,342.95,59.954,1497810603,"274151322000088","219011344069620",29.04,21.30,0,329.73,354.97,31.6,28.6,0.199,946711.7,946711.7,10337,0,0,0,L,1151911521,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810629,2119181.00
06/18/2017 14:30,2,0.744,ACTIVE,212.61,422.60,59.949,1497810603,"274151322000068","219011344069620",39.84,24.30,0,331.23,446.05,30.2,27.3,0.194,819818.7,819818.7,10609,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810630,2119182.00
06/18/2017 14:30,2,1.156,ACTIVE,213.06,346.56,59.907,1497810603,"201051344001135","219011344069620",29.56,16.70,0,335.44,364.29,34.7,31.5,0.270,729705.0,729705.0,10385,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810631,2119183.00
06/18/2017 14:30,2,1.139,ACTIVE,212.61,345.06,59.944,1497810603,"201051344000594","219011344069620",30.00,18.00,0,331.83,362.79,34.6,31.5,0.274,748719.4,748719.4,10394,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810632,2119184.00
06/18/2017 14:30,2,1.115,ACTIVE,213.74,347.16,59.938,1497810603,"201051344001203","219011344069620",30.36,17.30,0,335.74,366.10,34.3,31.2,0.274,739117.6,739117.6,10426,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810633,2119185.00
06/18/2017 14:30,2,1.109,ACTIVE,211.70,346.26,59.933,1497810603,"274151322000054","219011344069620",29.36,21.00,0,330.03,355.28,33.0,30.0,0.221,963772.9,963772.9,10322,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810634,2119186.00
06/18/2017 14:30,2,1.170,ACTIVE,213.06,344.76,59.928,1497810603,"201051344000867","219011344069620",29.50,16.00,0,332.43,363.09,35.0,31.9,0.270,732915.8,732915.8,10423,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810635,2119187.00
06/18/2017 14:30,2,1.160,ACTIVE,213.51,347.46,59.954,1497810603,"201051344001093","219011344069620",29.74,17.00,0,335.14,364.59,35.0,31.8,0.261,737551.5,737551.5,10417,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810636,2119188.00
06/18/2017 14:30,2,1.117,ACTIVE,213.06,346.26,59.975,1497810603,"201051344000900","219011344069620",30.04,15.00,0,333.33,363.09,34.0,30.9,0.274,754439.4,754439.4,10397,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810637,2119189.00
06/18/2017 14:30,2,1.148,ACTIVE,213.29,345.36,59.938,1497810603,"201051344000648","219011344069620",30.12,15.00,0,333.63,363.39,35.1,31.9,0.283,742760.8,742760.8,10389,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810638,2119190.00
06/18/2017 14:30,2,1.176,ACTIVE,213.29,346.26,60.007,1497810603,"201051344000569","219011344069620",30.16,15.50,0,333.63,363.39,36.0,32.8,0.287,756570.1,756570.1,10371,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810639,2119191.00
06/18/2017 14:30,2,1.166,ACTIVE,213.29,346.26,59.986,1497810603,"201051344000983","219011344069620",30.18,15.30,0,333.63,363.09,35.7,32.5,0.287,747129.5,747129.5,10395,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810640,2119192.00
06/18/2017 14:30,2,1.188,ACTIVE,213.29,345.66,59.965,1497810603,"201051344001158","219011344069620",29.84,15.50,0,333.33,363.39,35.9,32.7,0.287,732174.8,732174.8,10400,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810641,2119193.00
06/18/2017 14:30,2,1.188,ACTIVE,213.74,347.76,59.954,1497810603,"201051344000576","219011344069620",29.86,15.30,0,334.54,363.99,36.0,32.8,0.287,746710.8,746710.8,10398,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810641,2119194.00
06/18/2017 14:30,2,1.164,ACTIVE,211.70,340.85,59.944,1497810603,"274151322000087","219011344069620",29.36,25.00,0,329.73,354.97,34.7,31.5,0.225,937363.5,937363.5,10488,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497810642,2119195.00
06/18/2017 14:45,2,1.639,ACTIVE,214.64,352.27,59.965,1497811504,"201051344000645","219011344069620",30.08,15.80,0,333.63,373.01,50.0,46.3,0.411,745679.4,745679.4,10385,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811505,2119196.00
06/18/2017 14:45,2,1.590,ACTIVE,212.38,348.96,59.965,1497811504,"274151322000085","219011344069620",29.36,20.70,0,332.13,360.99,47.3,43.7,0.314,959685.9,959685.9,10331,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811506,2119197.00
06/18/2017 14:45,2,1.654,ACTIVE,214.41,353.77,59.970,1497811504,"201051344000633","219011344069620",30.06,16.00,0,332.73,373.61,50.4,46.7,0.424,732365.1,732365.1,10428,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811507,2119198.00
06/18/2017 14:45,2,1.635,ACTIVE,214.41,353.17,59.970,1497811504,"201051344000469","219011344069620",30.59,14.30,0,332.73,372.71,50.7,47.0,0.424,735591.2,735591.2,10397,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811508,2119199.00
06/18/2017 14:45,2,1.641,ACTIVE,213.74,353.47,59.981,1497811504,"201051344000646","219011344069620",30.10,17.50,0,333.33,373.31,50.0,46.3,0.411,731052.6,731052.6,10397,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811508,2119200.00
06/18/2017 14:45,2,1.641,ACTIVE,211.93,343.25,59.975,1497811504,"274151322000052","219011344069620",29.64,22.30,0,332.13,361.89,49.2,45.6,0.336,997291.3,997291.3,10333,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811509,2119201.00
06/18/2017 14:45,2,1.674,ACTIVE,214.41,353.77,59.970,1497811504,"201051344000585","219011344069620",30.16,17.30,0,335.14,374.21,51.2,47.5,0.415,743401.5,743401.5,10396,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811510,2119202.00
06/18/2017 14:45,2,1.594,ACTIVE,213.96,351.97,59.928,1497811504,"201051344001230","219011344069620",30.36,17.50,0,332.43,371.21,49.1,45.4,0.398,735725.5,735725.5,10405,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811511,2119203.00
06/18/2017 14:45,2,1.613,ACTIVE,214.64,354.07,60.002,1497811504,"201051344000582","219011344069620",30.20,16.30,0,335.14,374.21,49.4,45.8,0.389,725156.5,725156.5,10388,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811512,2119204.00
06/18/2017 14:45,2,1.637,ACTIVE,213.51,351.97,59.975,1497811504,"201051344000955","219011344069620",30.20,17.50,0,333.33,372.11,50.1,46.4,0.415,744446.9,744446.9,10408,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811513,2119205.00
06/18/2017 14:45,2,1.068,ACTIVE,212.61,426.51,60.002,1497811504,"274151322000094","219011344069620",40.26,23.00,0,331.23,456.57,44.0,40.6,0.292,819329.1,819329.1,10594,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811514,2119206.00
06/18/2017 14:45,2,1.629,ACTIVE,214.19,352.27,59.975,1497811504,"201051344000579","219011344069620",30.69,16.70,0,333.03,373.01,50.7,47.0,0.407,753776.1,753776.1,10392,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811515,2119207.00
06/18/2017 14:45,2,1.650,ACTIVE,213.74,351.67,59.975,1497811504,"201051344000890","219011344069620",30.08,18.00,0,332.13,373.01,50.3,46.6,0.398,738438.5,738438.5,10400,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811516,2119208.00
06/18/2017 14:45,2,1.633,ACTIVE,214.19,353.47,59.996,1497811504,"201051344000438","219011344069620",30.16,17.30,0,334.84,373.91,49.9,46.2,0.411,741092.7,741092.7,10393,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811516,2119209.00
06/18/2017 14:45,2,1.652,ACTIVE,214.19,348.96,59.970,1497811504,"201051344000417","219011344069620",19.62,17.80,0,333.63,361.89,32.9,29.8,0.270,677082.4,677082.4,10428,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811517,2119210.00
06/18/2017 14:45,2,1.604,ACTIVE,212.38,350.17,59.970,1497811504,"274151322000083","219011344069620",29.72,21.80,0,332.43,362.19,48.3,44.7,0.345,987203.5,987203.5,10336,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811518,2119211.00
06/18/2017 14:45,2,1.645,ACTIVE,213.06,354.37,59.970,1497811504,"274151322000076","219011344069620",30.22,22.00,0,333.03,363.39,50.4,46.7,0.345,1053120.8,1053120.8,10330,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811519,2119212.00
06/18/2017 14:45,2,1.641,ACTIVE,213.74,351.67,59.954,1497811504,"201051344000868","219011344069620",30.16,15.30,0,331.83,372.41,50.1,46.5,0.402,734065.3,734065.3,10403,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811520,2119213.00
06/18/2017 14:45,2,1.607,ACTIVE,212.16,349.56,59.959,1497811504,"274151322000095","219011344069620",30.28,21.00,0,332.43,362.19,49.3,45.6,0.323,1042931.8,1042931.8,10344,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811521,2119214.00
06/18/2017 14:45,2,1.639,ACTIVE,214.19,348.96,59.970,1497811504,"201051344000988","219011344069620",19.66,15.30,0,332.43,363.39,32.7,29.6,0.261,649216.9,649216.9,10406,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811522,2119215.00
06/18/2017 14:45,2,1.639,ACTIVE,213.96,352.87,59.975,1497811504,"201051344001025","219011344069620",30.08,17.00,0,335.14,373.91,50.0,46.3,0.402,740865.2,740865.2,10408,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811523,2119216.00
06/18/2017 14:45,2,1.592,ACTIVE,214.19,352.27,60.039,1497811504,"201051344000458","219011344069620",30.38,16.00,0,331.53,372.41,49.0,45.4,0.407,745844.1,745844.1,10382,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811524,2119217.00
06/18/2017 14:45,2,1.621,ACTIVE,214.87,353.47,59.975,1497811504,"201051344000853","219011344069620",30.22,15.00,0,333.63,374.51,49.6,46.0,0.402,746666.5,746666.5,10393,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811525,2119218.00
06/18/2017 14:45,2,1.586,ACTIVE,214.19,352.87,59.970,1497811504,"201051344000685","219011344069620",30.00,17.00,0,334.84,373.31,48.2,44.6,0.411,741092.9,741092.9,10416,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811526,2119219.00
06/18/2017 14:45,2,1.572,ACTIVE,214.19,353.17,59.975,1497811504,"201051344000917","219011344069620",30.14,17.30,0,333.93,373.61,48.0,44.4,0.389,737707.5,737707.5,10404,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811527,2119220.00
06/18/2017 14:45,2,1.590,ACTIVE,214.19,352.57,59.970,1497811504,"201051344001145","219011344069620",29.94,16.30,0,334.84,373.01,48.2,44.6,0.389,745728.3,745728.3,10393,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811528,2119221.00
06/18/2017 14:45,2,1.623,ACTIVE,214.41,353.47,59.933,1497811504,"201051344000651","219011344069620",30.06,16.30,0,333.63,373.61,49.5,45.8,0.389,734267.4,734267.4,10401,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811529,2119222.00
06/18/2017 14:45,2,1.545,ACTIVE,212.16,353.17,59.970,1497811504,"274151322000088","219011344069620",29.34,21.00,0,331.83,360.99,45.9,42.4,0.301,946720.6,946720.6,10338,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811530,2119223.00
06/18/2017 14:45,2,1.049,ACTIVE,213.06,436.73,59.970,1497811504,"274151322000068","219011344069620",40.41,24.30,0,330.93,448.15,43.3,39.9,0.292,819827.2,819827.2,10610,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811530,2119224.00
06/18/2017 14:45,2,1.621,ACTIVE,213.96,351.97,59.933,1497811504,"201051344001135","219011344069620",30.04,17.00,0,333.63,373.01,49.4,45.7,0.402,729714.7,729714.7,10386,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811531,2119225.00
06/18/2017 14:45,2,1.627,ACTIVE,213.74,351.37,59.975,1497811504,"201051344000594","219011344069620",30.08,18.00,0,331.23,371.81,49.6,46.0,0.398,748729.2,748729.2,10395,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811532,2119226.00
06/18/2017 14:45,2,1.594,ACTIVE,214.19,352.87,59.986,1497811504,"201051344001203","219011344069620",30.24,17.50,0,334.84,374.51,48.9,45.3,0.402,739127.1,739127.1,10427,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811533,2119227.00
06/18/2017 14:45,2,1.549,ACTIVE,212.16,343.25,59.970,1497811504,"274151322000054","219011344069620",29.64,21.30,0,332.13,362.19,46.5,43.0,0.318,963782.0,963782.0,10323,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811534,2119228.00
06/18/2017 14:45,2,1.623,ACTIVE,214.19,351.07,59.975,1497811504,"201051344000867","219011344069620",30.00,16.30,0,331.83,372.11,49.3,45.7,0.398,732925.5,732925.5,10424,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811535,2119229.00
06/18/2017 14:45,2,1.596,ACTIVE,214.19,353.17,59.975,1497811504,"201051344001093","219011344069620",29.96,17.30,0,334.84,372.71,48.5,44.8,0.384,737561.0,737561.0,10418,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811536,2119230.00
06/18/2017 14:45,2,1.576,ACTIVE,213.96,351.37,59.981,1497811504,"201051344000900","219011344069620",30.26,15.00,0,331.53,372.41,48.3,44.7,0.393,754448.8,754448.8,10398,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811537,2119231.00
06/18/2017 14:45,2,1.562,ACTIVE,214.19,351.37,59.981,1497811504,"201051344000648","219011344069620",30.61,15.30,0,332.73,372.71,48.5,44.9,0.393,742770.3,742770.3,10390,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811538,2119232.00
06/18/2017 14:45,2,1.623,ACTIVE,214.19,351.67,60.023,1497811504,"201051344000569","219011344069620",30.26,15.50,0,332.73,373.01,49.8,46.1,0.407,756579.9,756579.9,10372,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811539,2119233.00
06/18/2017 14:45,2,1.588,ACTIVE,214.41,352.27,59.949,1497811504,"201051344000983","219011344069620",30.55,15.30,0,332.73,372.71,49.2,45.5,0.411,747139.1,747139.1,10396,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811540,2119234.00
06/18/2017 14:45,2,1.615,ACTIVE,214.41,352.27,59.912,1497811504,"201051344001158","219011344069620",29.98,15.80,0,333.03,373.31,49.1,45.4,0.411,732184.4,732184.4,10401,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811541,2119235.00
06/18/2017 14:45,2,1.602,ACTIVE,214.64,353.77,59.975,1497811504,"201051344000576","219011344069620",30.32,15.30,0,333.33,373.01,49.2,45.6,0.402,746720.4,746720.4,10399,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811542,2119236.00
06/18/2017 14:45,2,1.566,ACTIVE,212.38,344.15,59.975,1497811504,"274151322000087","219011344069620",29.28,25.30,0,332.43,360.08,46.5,42.9,0.296,937372.6,937372.6,10489,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497811543,2119237.00
06/18/2017 15:00,2,1.500,ACTIVE,214.64,351.07,59.959,1497812404,"201051344000645","219011344069620",29.92,15.80,0,335.74,373.91,45.5,42.0,0.367,745690.3,745690.3,10386,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812405,2119238.00
06/18/2017 15:00,2,1.438,ACTIVE,212.38,341.75,59.959,1497812404,"274151322000085","219011344069620",29.46,21.00,0,333.03,362.19,42.8,39.4,0.283,959696.3,959696.3,10332,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812406,2119239.00
06/18/2017 15:00,2,1.506,ACTIVE,214.41,352.27,59.954,1497812404,"201051344000633","219011344069620",30.12,16.30,0,335.14,375.11,46.0,42.4,0.380,732376.2,732376.2,10429,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812407,2119240.00
06/18/2017 15:00,2,1.510,ACTIVE,214.19,351.37,59.965,1497812404,"201051344000469","219011344069620",30.34,14.70,0,334.24,373.91,46.4,42.9,0.380,735602.3,735602.3,10398,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812407,2119241.00
06/18/2017 15:00,2,1.525,ACTIVE,214.19,352.57,59.959,1497812404,"201051344000646","219011344069620",29.46,17.50,0,334.84,374.81,45.5,42.0,0.371,731063.7,731063.7,10398,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812408,2119242.00
06/18/2017 15:00,2,1.500,ACTIVE,212.38,342.65,59.954,1497812404,"274151322000052","219011344069620",29.50,22.30,0,332.43,363.09,44.9,41.4,0.301,997302.2,997302.2,10334,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812409,2119243.00
06/18/2017 15:00,2,1.537,ACTIVE,214.64,352.87,59.959,1497812404,"201051344000585","219011344069620",30.06,17.50,0,335.74,375.11,46.9,43.3,0.376,743412.8,743412.8,10397,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812410,2119244.00
06/18/2017 15:00,2,1.463,ACTIVE,214.19,351.37,59.954,1497812404,"201051344001230","219011344069620",30.22,17.50,0,334.54,372.71,44.8,41.3,0.362,735736.4,735736.4,10406,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812411,2119245.00
06/18/2017 15:00,2,1.480,ACTIVE,215.09,353.47,59.959,1497812404,"201051344000582","219011344069620",30.06,16.70,0,335.44,375.11,45.1,41.6,0.362,725167.4,725167.4,10389,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812412,2119246.00
06/18/2017 15:00,2,1.490,ACTIVE,213.96,351.37,59.954,1497812404,"201051344000955","219011344069620",30.40,17.80,0,334.24,373.31,45.9,42.4,0.376,744458.0,744458.0,10409,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812413,2119247.00
06/18/2017 15:00,2,0.908,ACTIVE,212.83,445.45,59.965,1497812404,"274151322000094","219011344069620",41.43,23.30,0,333.33,461.38,38.5,35.3,0.265,819338.6,819338.6,10595,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812414,2119248.00
06/18/2017 15:00,2,1.518,ACTIVE,214.19,351.07,59.959,1497812404,"201051344000579","219011344069620",30.43,17.00,0,335.44,373.61,46.8,43.2,0.371,753787.4,753787.4,10393,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812415,2119249.00
06/18/2017 15:00,2,1.510,ACTIVE,214.19,351.37,59.975,1497812404,"201051344000890","219011344069620",30.16,18.00,0,335.44,374.21,46.2,42.6,0.358,738449.7,738449.7,10401,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812416,2119250.00
06/18/2017 15:00,2,1.492,ACTIVE,214.41,352.27,59.933,1497812404,"201051344000438","219011344069620",30.24,17.50,0,335.74,375.71,45.7,42.2,0.367,741103.8,741103.8,10394,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812417,2119251.00
06/18/2017 15:00,2,1.543,ACTIVE,214.41,348.66,59.944,1497812404,"201051344000417","219011344069620",19.22,17.50,0,335.14,363.69,30.1,27.1,0.239,677089.6,677089.6,10429,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812418,2119252.00
06/18/2017 15:00,2,1.473,ACTIVE,212.38,344.76,59.954,1497812404,"274151322000083","219011344069620",29.50,22.00,0,332.73,362.79,44.0,40.5,0.309,987214.2,987214.2,10337,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812418,2119253.00
06/18/2017 15:00,2,1.512,ACTIVE,213.29,343.25,59.954,1497812404,"274151322000076","219011344069620",30.02,22.00,0,334.54,364.29,46.0,42.4,0.318,1053132.1,1053132.1,10331,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812419,2119254.00
06/18/2017 15:00,2,1.520,ACTIVE,213.96,350.17,59.959,1497812404,"201051344000868","219011344069620",29.92,15.00,0,334.54,372.71,46.1,42.6,0.371,734076.4,734076.4,10404,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812420,2119255.00
06/18/2017 15:00,2,1.486,ACTIVE,212.38,341.75,59.954,1497812404,"274151322000095","219011344069620",29.84,21.30,0,332.73,363.09,44.9,41.4,0.301,1042942.8,1042942.8,10345,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812421,2119256.00
06/18/2017 15:00,2,1.504,ACTIVE,213.96,347.46,59.954,1497812404,"201051344000988","219011344069620",19.68,15.50,0,333.63,363.99,30.0,27.0,0.234,649224.0,649224.0,10407,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812422,2119257.00
06/18/2017 15:00,2,1.480,ACTIVE,214.64,351.37,59.954,1497812404,"201051344001025","219011344069620",30.42,17.30,0,336.34,374.81,45.6,42.1,0.362,740876.4,740876.4,10409,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812423,2119258.00
06/18/2017 15:00,2,1.480,ACTIVE,214.19,349.86,59.954,1497812404,"201051344000458","219011344069620",30.04,16.30,0,335.44,373.91,45.1,41.6,0.371,745855.1,745855.1,10383,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812424,2119259.00
06/18/2017 15:00,2,1.496,ACTIVE,214.64,351.37,59.954,1497812404,"201051344000853","219011344069620",30.08,15.30,0,336.04,375.41,45.6,42.1,0.371,746677.6,746677.6,10394,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812425,2119260.00
06/18/2017 15:00,2,1.434,ACTIVE,214.41,352.87,59.975,1497812404,"201051344000685","219011344069620",30.26,17.30,0,335.14,374.21,44.0,40.5,0.376,741103.7,741103.7,10417,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812426,2119261.00
06/18/2017 15:00,2,1.439,ACTIVE,214.41,351.97,59.954,1497812404,"201051344000917","219011344069620",29.94,17.50,0,335.44,374.21,43.7,40.3,0.349,737718.2,737718.2,10405,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812427,2119262.00
06/18/2017 15:00,2,1.428,ACTIVE,214.64,352.27,59.959,1497812404,"201051344001145","219011344069620",30.26,16.70,0,336.64,375.11,43.8,40.4,0.349,745739.1,745739.1,10394,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812428,2119263.00
06/18/2017 15:00,2,1.484,ACTIVE,214.64,352.27,59.970,1497812404,"201051344000651","219011344069620",29.96,16.30,0,336.64,377.22,45.0,41.6,0.358,734278.5,734278.5,10402,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812428,2119264.00
06/18/2017 15:00,2,1.396,ACTIVE,211.93,342.65,59.975,1497812404,"274151322000088","219011344069620",29.24,21.00,0,332.43,362.19,41.4,38.0,0.278,946730.9,946730.9,10339,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812429,2119265.00
06/18/2017 15:00,2,0.965,ACTIVE,213.06,430.42,59.938,1497812404,"274151322000068","219011344069620",40.02,24.50,0,333.93,452.06,39.3,36.0,0.256,819836.9,819836.9,10611,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812430,2119266.00
06/18/2017 15:00,2,1.471,ACTIVE,214.19,351.07,59.917,1497812404,"201051344001135","219011344069620",30.06,16.70,0,335.44,374.21,44.8,41.3,0.362,729725.8,729725.8,10387,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812431,2119267.00
06/18/2017 15:00,2,1.480,ACTIVE,213.51,349.56,59.954,1497812404,"201051344000594","219011344069620",30.16,18.30,0,333.33,372.11,45.3,41.8,0.362,748740.4,748740.4,10396,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812432,2119268.00
06/18/2017 15:00,2,1.469,ACTIVE,214.64,351.97,59.970,1497812404,"201051344001203","219011344069620",29.72,17.30,0,336.64,376.62,44.3,40.8,0.358,739138.1,739138.1,10428,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812433,2119269.00
06/18/2017 15:00,2,1.406,ACTIVE,212.38,348.96,59.959,1497812404,"274151322000054","219011344069620",29.38,21.50,0,332.13,362.49,41.8,38.5,0.274,963792.4,963792.4,10324,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812434,2119270.00
06/18/2017 15:00,2,1.463,ACTIVE,214.19,349.86,59.991,1497812404,"201051344000867","219011344069620",30.24,16.30,0,333.93,372.41,44.9,41.4,0.362,732936.6,732936.6,10425,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812435,2119271.00
06/18/2017 15:00,2,1.451,ACTIVE,214.41,351.97,59.996,1497812404,"201051344001093","219011344069620",29.76,17.30,0,336.34,375.41,43.8,40.3,0.340,737571.9,737571.9,10419,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812436,2119272.00
06/18/2017 15:00,2,1.441,ACTIVE,213.96,351.37,59.959,1497812404,"201051344000900","219011344069620",29.98,15.30,0,333.93,372.71,43.8,40.3,0.358,754459.6,754459.6,10399,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812437,2119273.00
06/18/2017 15:00,2,1.457,ACTIVE,214.19,350.47,59.949,1497812404,"201051344000648","219011344069620",29.98,15.30,0,335.44,373.31,44.2,40.8,0.354,742781.2,742781.2,10391,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812437,2119274.00
06/18/2017 15:00,2,1.477,ACTIVE,213.96,350.17,59.922,1497812404,"201051344000569","219011344069620",30.28,15.50,0,335.44,373.61,45.3,41.8,0.367,756591.0,756591.0,10373,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812438,2119275.00
06/18/2017 15:00,2,1.447,ACTIVE,214.19,349.86,59.959,1497812404,"201051344000983","219011344069620",30.45,15.30,0,335.14,373.01,44.7,41.2,0.371,747150.1,747150.1,10397,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812439,2119276.00
06/18/2017 15:00,2,1.459,ACTIVE,214.19,350.47,59.981,1497812404,"201051344001158","219011344069620",30.00,15.80,0,335.14,373.61,44.4,40.9,0.367,732195.4,732195.4,10402,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812440,2119277.00
06/18/2017 15:00,2,1.461,ACTIVE,214.41,350.77,59.959,1497812404,"201051344000576","219011344069620",30.30,15.30,0,335.14,373.91,44.8,41.3,0.362,746731.5,746731.5,10400,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812441,2119278.00
06/18/2017 15:00,2,1.389,ACTIVE,212.83,342.95,59.970,1497812404,"274151322000087","219011344069620",29.54,25.50,0,332.73,360.99,41.5,38.2,0.265,937383.1,937383.1,10490,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497812442,2119279.00
06/18/2017 15:15,2,1.557,ACTIVE,214.41,351.37,59.970,1497813303,"201051344000645","219011344069620",29.84,16.00,0,335.44,373.91,47.0,43.5,0.380,745701.4,745701.4,10387,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813304,2119280.00
06/18/2017 15:15,2,1.510,ACTIVE,212.16,352.27,59.965,1497813303,"274151322000085","219011344069620",29.38,21.00,0,333.33,362.79,45.0,41.5,0.305,959706.8,959706.8,10333,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813305,2119281.00
06/18/2017 15:15,2,1.545,ACTIVE,214.19,352.27,59.917,1497813303,"201051344000633","219011344069620",30.40,16.30,0,334.84,374.81,47.6,44.0,0.393,732387.4,732387.4,10430,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813306,2119282.00
06/18/2017 15:15,2,1.570,ACTIVE,214.41,351.97,59.959,1497813303,"201051344000469","219011344069620",30.20,14.70,0,332.43,374.81,48.1,44.5,0.393,735613.6,735613.6,10399,0,0,0,L,1122011218,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813307,2119283.00
06/18/2017 15:15,2,1.553,ACTIVE,213.96,352.57,59.959,1497813303,"201051344000646","219011344069620",30.18,17.80,0,334.54,375.11,47.5,43.9,0.384,731074.8,731074.8,10399,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813308,2119284.00
06/18/2017 15:15,2,1.568,ACTIVE,212.16,352.87,59.912,1497813303,"274151322000052","219011344069620",29.56,22.50,0,333.33,363.39,46.9,43.4,0.327,997313.2,997313.2,10335,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813309,2119285.00
06/18/2017 15:15,2,1.580,ACTIVE,214.64,353.17,59.959,1497813303,"201051344000585","219011344069620",30.36,17.80,0,336.64,375.41,48.6,45.0,0.389,743424.2,743424.2,10398,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813310,2119286.00
06/18/2017 15:15,2,1.537,ACTIVE,214.19,350.77,59.970,1497813303,"201051344001230","219011344069620",30.02,17.80,0,334.54,373.01,46.8,43.2,0.371,735747.3,735747.3,10407,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813311,2119287.00
06/18/2017 15:15,2,1.561,ACTIVE,214.87,353.47,59.954,1497813303,"201051344000582","219011344069620",29.78,17.00,0,336.64,375.41,47.1,43.5,0.376,725178.4,725178.4,10390,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813312,2119288.00
06/18/2017 15:15,2,1.572,ACTIVE,214.19,352.87,60.018,1497813303,"201051344000955","219011344069620",30.16,17.80,0,334.24,374.21,48.0,44.5,0.398,744469.2,744469.2,10410,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813313,2119289.00
06/18/2017 15:15,2,1.047,ACTIVE,212.61,422.60,59.959,1497813303,"274151322000094","219011344069620",39.66,23.30,0,333.33,458.07,42.3,38.9,0.292,819348.3,819348.3,10596,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813314,2119290.00
06/18/2017 15:15,2,1.588,ACTIVE,214.19,351.37,59.928,1497813303,"201051344000579","219011344069620",30.42,17.30,0,334.84,373.91,48.9,45.3,0.389,753798.8,753798.8,10394,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813315,2119291.00
06/18/2017 15:15,2,1.598,ACTIVE,214.19,351.97,59.965,1497813303,"201051344000890","219011344069620",29.96,18.30,0,334.54,374.51,48.5,44.9,0.384,738461.0,738461.0,10402,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813315,2119292.00
06/18/2017 15:15,2,1.564,ACTIVE,214.64,353.17,59.922,1497813303,"201051344000438","219011344069620",30.42,17.80,0,336.34,375.11,48.2,44.6,0.393,741115.0,741115.0,10395,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813316,2119293.00
06/18/2017 15:15,2,1.611,ACTIVE,214.64,348.96,59.970,1497813303,"201051344000417","219011344069620",19.58,17.80,0,335.44,363.39,32.0,29.0,0.256,677096.8,677096.8,10430,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813317,2119294.00
06/18/2017 15:15,2,1.553,ACTIVE,212.38,348.36,59.965,1497813303,"274151322000083","219011344069620",29.80,22.30,0,333.03,363.39,46.8,43.3,0.336,987225.1,987225.1,10338,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813319,2119295.00
06/18/2017 15:15,2,1.613,ACTIVE,213.06,345.36,59.965,1497813303,"274151322000076","219011344069620",30.18,22.30,0,334.84,365.49,49.3,45.6,0.336,1053143.4,1053143.4,10332,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813320,2119296.00
06/18/2017 15:15,2,1.629,ACTIVE,213.74,351.07,59.970,1497813303,"201051344000868","219011344069620",29.82,15.50,0,333.63,373.31,49.2,45.6,0.393,734087.8,734087.8,10405,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813321,2119297.00
06/18/2017 15:15,2,1.580,ACTIVE,212.16,344.15,59.949,1497813303,"274151322000095","219011344069620",30.32,21.50,0,333.33,364.29,48.5,44.9,0.331,1042953.9,1042953.9,10346,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813321,2119298.00
06/18/2017 15:15,2,1.621,ACTIVE,213.96,348.66,59.970,1497813303,"201051344000988","219011344069620",19.68,15.50,0,333.93,363.99,32.4,29.3,0.265,649231.2,649231.2,10408,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813322,2119299.00
06/18/2017 15:15,2,1.611,ACTIVE,214.41,352.57,60.018,1497813303,"201051344001025","219011344069620",30.26,17.30,0,336.64,375.71,49.4,45.8,0.398,740887.7,740887.7,10410,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813323,2119300.00
06/18/2017 15:15,2,1.598,ACTIVE,214.19,351.37,59.975,1497813303,"201051344000458","219011344069620",30.16,16.30,0,334.84,373.31,48.8,45.2,0.407,745866.2,745866.2,10384,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813324,2119301.00
06/18/2017 15:15,2,1.607,ACTIVE,214.41,352.27,60.007,1497813303,"201051344000853","219011344069620",30.38,15.50,0,336.04,375.11,49.5,45.8,0.402,746688.9,746688.9,10395,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813325,2119302.00
