ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 15:15,2,1.588,ACTIVE,214.64,353.77,59.965,1497813303,"201051344000685","219011344069620",30.00,17.30,0,334.84,375.41,48.3,44.7,0.407,741114.7,741114.7,10418,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813326,2119303.00
06/18/2017 15:15,2,1.574,ACTIVE,214.87,353.77,59.981,1497813303,"201051344000917","219011344069620",30.14,17.80,0,335.44,374.51,48.1,44.5,0.393,737729.1,737729.1,10406,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813327,2119304.00
06/18/2017 15:15,2,1.578,ACTIVE,214.41,353.17,59.907,1497813303,"201051344001145","219011344069620",30.26,16.70,0,337.24,375.11,48.4,44.8,0.389,745750.1,745750.1,10395,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813328,2119305.00
06/18/2017 15:15,2,1.635,ACTIVE,214.64,353.47,59.970,1497813303,"201051344000651","219011344069620",30.14,17.00,0,337.54,376.62,49.9,46.3,0.402,734289.8,734289.8,10403,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813329,2119306.00
06/18/2017 15:15,2,1.545,ACTIVE,211.93,345.06,59.933,1497813303,"274151322000088","219011344069620",29.60,21.50,0,333.03,362.49,46.4,42.8,0.305,946741.3,946741.3,10340,0,0,0,L,1151911521,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813330,2119307.00
06/18/2017 15:15,2,1.086,ACTIVE,212.83,435.53,59.954,1497813303,"274151322000068","219011344069620",40.53,24.80,0,334.54,457.77,44.4,40.9,0.292,819846.8,819846.8,10612,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813330,2119308.00
06/18/2017 15:15,2,1.645,ACTIVE,214.41,352.57,59.965,1497813303,"201051344001135","219011344069620",29.98,17.30,0,335.74,374.51,50.0,46.3,0.398,729737.1,729737.1,10388,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813331,2119309.00
06/18/2017 15:15,2,1.646,ACTIVE,213.74,351.07,59.975,1497813303,"201051344000594","219011344069620",30.02,18.70,0,332.73,373.01,50.1,46.4,0.402,748751.7,748751.7,10397,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813332,2119310.00
06/18/2017 15:15,2,1.611,ACTIVE,214.87,353.17,59.986,1497813303,"201051344001203","219011344069620",30.26,17.50,0,336.34,376.62,49.4,45.8,0.407,739149.3,739149.3,10429,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813333,2119311.00
06/18/2017 15:15,2,1.578,ACTIVE,212.16,343.85,59.959,1497813303,"274151322000054","219011344069620",29.54,21.80,0,331.53,363.09,47.2,43.6,0.323,963803.1,963803.1,10325,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813334,2119312.00
06/18/2017 15:15,2,1.629,ACTIVE,214.41,351.07,59.975,1497813303,"201051344000867","219011344069620",30.18,16.70,0,333.93,373.01,49.8,46.2,0.398,732947.8,732947.8,10426,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813335,2119313.00
06/18/2017 15:15,2,1.594,ACTIVE,214.64,354.67,59.970,1497813303,"201051344001093","219011344069620",30.32,17.50,0,335.74,377.22,49.0,45.3,0.380,737583.0,737583.0,10420,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813336,2119314.00
06/18/2017 15:15,2,1.594,ACTIVE,214.19,352.27,60.023,1497813303,"201051344000900","219011344069620",30.12,15.30,0,334.54,373.91,48.6,45.0,0.402,754470.6,754470.6,10400,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813337,2119315.00
06/18/2017 15:15,2,1.602,ACTIVE,214.19,351.37,59.917,1497813303,"201051344000648","219011344069620",30.12,15.30,0,335.14,373.61,48.8,45.2,0.398,742792.3,742792.3,10392,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813338,2119316.00
06/18/2017 15:15,2,1.615,ACTIVE,213.96,351.97,59.917,1497813303,"201051344000569","219011344069620",30.51,16.00,0,333.03,373.91,50.0,46.3,0.407,756602.4,756602.4,10374,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813339,2119317.00
06/18/2017 15:15,2,1.586,ACTIVE,214.19,351.67,59.975,1497813303,"201051344000983","219011344069620",30.63,15.80,0,333.93,373.61,49.2,45.6,0.411,747161.3,747161.3,10398,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813340,2119318.00
06/18/2017 15:15,2,1.609,ACTIVE,214.19,351.67,59.970,1497813303,"201051344001158","219011344069620",30.24,15.80,0,334.54,373.91,49.3,45.7,0.407,732206.6,732206.6,10403,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813341,2119319.00
06/18/2017 15:15,2,1.607,ACTIVE,214.41,352.87,59.965,1497813303,"201051344000576","219011344069620",30.28,15.50,0,334.54,374.21,49.4,45.7,0.398,746742.7,746742.7,10401,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813342,2119320.00
06/18/2017 15:15,2,1.574,ACTIVE,212.38,345.96,59.959,1497813303,"274151322000087","219011344069620",29.42,26.00,0,332.13,361.89,46.9,43.3,0.305,937393.7,937393.7,10491,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497813342,2119321.00
06/18/2017 15:30,2,1.404,ACTIVE,214.41,350.17,59.981,1497814203,"201051344000645","219011344069620",30.00,16.30,0,335.14,374.81,42.7,39.3,0.340,745712.3,745712.3,10388,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814204,2119322.00
06/18/2017 15:30,2,1.373,ACTIVE,212.83,342.05,59.970,1497814203,"274151322000085","219011344069620",29.26,21.30,0,333.63,363.39,40.8,37.4,0.270,959717.3,959717.3,10334,0,0,0,L,1151911521,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814205,2119323.00
06/18/2017 15:30,2,1.416,ACTIVE,214.41,351.37,59.928,1497814203,"201051344000633","219011344069620",30.06,16.70,0,333.93,375.41,43.2,39.8,0.354,732398.5,732398.5,10431,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814206,2119324.00
06/18/2017 15:30,2,1.424,ACTIVE,214.41,350.47,59.965,1497814203,"201051344000469","219011344069620",30.16,15.00,0,334.54,374.81,43.5,40.0,0.358,735624.8,735624.8,10400,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814207,2119325.00
06/18/2017 15:30,2,1.439,ACTIVE,214.19,351.37,59.975,1497814203,"201051344000646","219011344069620",29.42,18.00,0,334.54,375.71,43.0,39.5,0.358,731085.9,731085.9,10400,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814208,2119326.00
06/18/2017 15:30,2,1.430,ACTIVE,211.93,351.67,59.965,1497814203,"274151322000052","219011344069620",29.36,22.50,0,333.33,364.59,42.5,39.1,0.283,997324.1,997324.1,10336,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814209,2119327.00
06/18/2017 15:30,2,1.441,ACTIVE,214.64,351.97,59.970,1497814203,"201051344000585","219011344069620",30.16,17.80,0,336.34,378.72,44.1,40.6,0.349,743435.5,743435.5,10399,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814210,2119328.00
06/18/2017 15:30,2,1.385,ACTIVE,213.96,349.86,59.970,1497814203,"201051344001230","219011344069620",30.14,17.80,0,335.14,373.91,42.3,38.9,0.336,735758.2,735758.2,10408,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814211,2119329.00
06/18/2017 15:30,2,1.430,ACTIVE,214.87,351.67,59.970,1497814203,"201051344000582","219011344069620",29.28,17.00,0,336.94,378.12,42.5,39.1,0.336,725189.4,725189.4,10391,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814212,2119330.00
06/18/2017 15:30,2,1.412,ACTIVE,213.96,350.77,59.986,1497814203,"201051344000955","219011344069620",30.28,18.00,0,334.24,375.11,43.3,39.9,0.354,744480.4,744480.4,10411,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814213,2119331.00
06/18/2017 15:30,2,0.953,ACTIVE,212.38,425.01,59.975,1497814203,"274151322000094","219011344069620",39.34,23.50,0,333.93,449.95,37.5,34.3,0.252,819358.0,819358.0,10597,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814214,2119332.00
06/18/2017 15:30,2,1.457,ACTIVE,214.19,349.86,59.970,1497814203,"201051344000579","219011344069620",29.98,17.50,0,335.14,374.81,44.2,40.8,0.345,753810.1,753810.1,10395,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814214,2119333.00
06/18/2017 15:30,2,1.441,ACTIVE,213.96,350.17,59.996,1497814203,"201051344000890","219011344069620",29.96,18.70,0,334.84,376.01,43.8,40.3,0.340,738472.2,738472.2,10403,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814215,2119334.00
06/18/2017 15:30,2,1.422,ACTIVE,214.41,351.07,59.981,1497814203,"201051344000438","219011344069620",30.16,17.80,0,335.74,377.82,43.5,40.0,0.349,741126.2,741126.2,10396,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814216,2119335.00
06/18/2017 15:30,2,1.457,ACTIVE,214.41,347.76,59.949,1497814203,"201051344000417","219011344069620",19.46,18.00,0,335.74,364.29,28.8,25.8,0.225,677104.0,677104.0,10431,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814217,2119336.00
06/18/2017 15:30,2,1.428,ACTIVE,212.38,348.36,59.975,1497814203,"274151322000083","219011344069620",29.08,22.00,0,333.33,364.29,42.0,38.6,0.296,987235.9,987235.9,10339,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814218,2119337.00
06/18/2017 15:30,2,1.451,ACTIVE,213.29,353.47,59.975,1497814203,"274151322000076","219011344069620",30.02,22.50,0,334.54,366.10,44.1,40.7,0.309,1053154.8,1053154.8,10333,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814219,2119338.00
06/18/2017 15:30,2,1.457,ACTIVE,213.74,348.96,59.970,1497814203,"201051344000868","219011344069620",29.74,15.80,0,333.93,373.91,43.9,40.5,0.349,734099.0,734099.0,10406,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814220,2119339.00
06/18/2017 15:30,2,1.424,ACTIVE,212.38,350.77,59.965,1497814203,"274151322000095","219011344069620",30.02,21.80,0,333.03,364.59,43.4,39.9,0.296,1042965.0,1042965.0,10347,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814221,2119340.00
06/18/2017 15:30,2,1.461,ACTIVE,213.96,348.06,59.996,1497814203,"201051344000988","219011344069620",19.36,15.80,0,333.93,364.29,28.7,25.7,0.230,649238.4,649238.4,10409,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814222,2119341.00
06/18/2017 15:30,2,1.457,ACTIVE,214.41,351.07,59.986,1497814203,"201051344001025","219011344069620",29.86,17.50,0,335.74,376.62,44.1,40.7,0.349,740899.0,740899.0,10411,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814223,2119342.00
06/18/2017 15:30,2,1.410,ACTIVE,214.19,348.96,59.975,1497814203,"201051344000458","219011344069620",30.12,16.70,0,334.84,374.21,43.0,39.6,0.354,745877.1,745877.1,10385,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814224,2119343.00
06/18/2017 15:30,2,1.422,ACTIVE,214.64,351.07,59.965,1497814203,"201051344000853","219011344069620",30.30,15.80,0,335.74,375.71,43.6,40.1,0.349,746700.0,746700.0,10396,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814225,2119344.00
06/18/2017 15:30,2,1.412,ACTIVE,214.41,351.97,59.970,1497814203,"201051344000685","219011344069620",29.90,17.50,0,335.74,376.01,42.8,39.4,0.354,741125.6,741125.6,10419,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814226,2119345.00
06/18/2017 15:30,2,1.412,ACTIVE,214.64,351.67,60.007,1497814203,"201051344000917","219011344069620",29.72,18.00,0,335.44,376.31,42.5,39.1,0.345,737740.0,737740.0,10407,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814227,2119346.00
06/18/2017 15:30,2,1.408,ACTIVE,214.41,352.27,60.012,1497814203,"201051344001145","219011344069620",30.00,17.00,0,336.04,375.71,42.8,39.4,0.340,745760.9,745760.9,10396,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814227,2119347.00
06/18/2017 15:30,2,1.449,ACTIVE,214.64,351.67,59.970,1497814203,"201051344000651","219011344069620",29.94,17.00,0,336.94,379.32,44.0,40.5,0.345,734301.0,734301.0,10404,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814228,2119348.00
06/18/2017 15:30,2,1.385,ACTIVE,212.16,344.15,59.970,1497814203,"274151322000088","219011344069620",29.16,21.50,0,333.03,363.09,40.9,37.6,0.270,946751.7,946751.7,10341,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814229,2119349.00
06/18/2017 15:30,2,0.984,ACTIVE,213.06,423.50,59.975,1497814203,"274151322000068","219011344069620",39.28,24.80,0,335.14,451.46,39.3,36.0,0.265,819856.7,819856.7,10613,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814230,2119350.00
06/18/2017 15:30,2,1.455,ACTIVE,214.41,351.37,59.970,1497814203,"201051344001135","219011344069620",29.86,17.30,0,336.04,375.71,44.0,40.5,0.354,729748.3,729748.3,10389,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814231,2119351.00
06/18/2017 15:30,2,1.457,ACTIVE,213.74,349.26,59.975,1497814203,"201051344000594","219011344069620",29.86,18.70,0,333.03,373.01,44.1,40.6,0.345,748762.8,748762.8,10398,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814232,2119352.00
06/18/2017 15:30,2,1.443,ACTIVE,214.64,351.37,59.970,1497814203,"201051344001203","219011344069620",29.80,17.80,0,336.64,378.72,43.6,40.2,0.349,739160.3,739160.3,10430,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814233,2119353.00
06/18/2017 15:30,2,1.428,ACTIVE,212.38,342.65,59.965,1497814203,"274151322000054","219011344069620",28.88,21.80,0,332.73,363.99,41.8,38.4,0.283,963813.6,963813.6,10326,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814234,2119354.00
06/18/2017 15:30,2,1.459,ACTIVE,214.19,349.26,59.949,1497814203,"201051344000867","219011344069620",29.66,17.00,0,333.93,373.91,43.8,40.4,0.345,732959.0,732959.0,10427,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814235,2119355.00
06/18/2017 15:30,2,1.434,ACTIVE,214.41,351.67,59.975,1497814203,"201051344001093","219011344069620",29.94,17.80,0,336.34,377.52,43.5,40.1,0.336,737594.0,737594.0,10421,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814236,2119356.00
06/18/2017 15:30,2,1.406,ACTIVE,214.19,350.47,59.965,1497814203,"201051344000900","219011344069620",29.94,15.50,0,334.24,373.91,42.6,39.2,0.345,754481.4,754481.4,10401,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814237,2119357.00
06/18/2017 15:30,2,1.430,ACTIVE,214.41,350.17,59.917,1497814203,"201051344000648","219011344069620",29.76,15.80,0,334.24,374.51,43.1,39.7,0.349,742803.2,742803.2,10393,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814238,2119358.00
06/18/2017 15:30,2,1.447,ACTIVE,214.19,350.17,59.975,1497814203,"201051344000569","219011344069620",30.24,16.30,0,334.24,374.51,44.3,40.8,0.362,756613.6,756613.6,10375,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814239,2119359.00
06/18/2017 15:30,2,1.438,ACTIVE,214.19,349.86,59.970,1497814203,"201051344000983","219011344069620",30.02,15.80,0,333.03,374.21,43.8,40.3,0.358,747172.4,747172.4,10399,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814240,2119360.00
06/18/2017 15:30,2,1.455,ACTIVE,214.19,350.77,59.975,1497814203,"201051344001158","219011344069620",29.76,16.30,0,335.14,374.51,43.9,40.4,0.362,732217.6,732217.6,10404,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814241,2119361.00
06/18/2017 15:30,2,1.441,ACTIVE,214.41,350.47,59.928,1497814203,"201051344000576","219011344069620",30.04,15.50,0,335.14,374.81,43.9,40.4,0.354,746753.7,746753.7,10402,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814242,2119362.00
06/18/2017 15:30,2,1.428,ACTIVE,212.61,350.17,59.949,1497814203,"274151322000087","219011344069620",29.18,26.30,0,332.43,362.49,42.2,38.8,0.256,937404.2,937404.2,10492,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497814243,2119363.00
06/18/2017 15:45,2,1.605,ACTIVE,214.64,351.67,60.012,1497815103,"201051344000645","219011344069620",29.64,16.70,0,335.44,375.71,48.2,44.6,0.389,745723.7,745723.7,10389,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815104,2119364.00
06/18/2017 15:45,2,1.545,ACTIVE,212.61,342.95,59.949,1497815103,"274151322000085","219011344069620",29.24,21.50,0,333.93,364.59,45.8,42.3,0.305,959728.2,959728.2,10335,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815105,2119365.00
06/18/2017 15:45,2,1.582,ACTIVE,214.41,352.87,60.012,1497815103,"201051344000633","219011344069620",30.36,17.00,0,333.93,376.31,48.7,45.1,0.407,732410.0,732410.0,10432,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815106,2119366.00
06/18/2017 15:45,2,1.605,ACTIVE,214.41,351.97,59.959,1497815103,"201051344000469","219011344069620",30.14,15.30,0,333.03,375.41,49.1,45.4,0.402,735636.4,735636.4,10401,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815107,2119367.00
06/18/2017 15:45,2,1.580,ACTIVE,214.19,353.17,59.896,1497815103,"201051344000646","219011344069620",30.20,18.00,0,334.24,378.42,48.3,44.7,0.398,731097.4,731097.4,10401,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815108,2119368.00
06/18/2017 15:45,2,1.596,ACTIVE,212.38,344.45,59.959,1497815103,"274151322000052","219011344069620",29.56,23.00,0,333.33,365.19,47.8,44.2,0.336,997335.5,997335.5,10337,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815109,2119369.00
06/18/2017 15:45,2,1.641,ACTIVE,214.87,353.47,59.954,1497815103,"201051344000585","219011344069620",29.82,18.00,0,336.04,380.22,49.5,45.9,0.393,743447.3,743447.3,10400,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815110,2119370.00
06/18/2017 15:45,2,1.545,ACTIVE,214.19,351.07,59.949,1497815103,"201051344001230","219011344069620",30.32,18.00,0,333.63,375.41,47.4,43.8,0.380,735769.5,735769.5,10409,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815111,2119371.00
06/18/2017 15:45,2,1.590,ACTIVE,215.09,354.07,59.954,1497815103,"201051344000582","219011344069620",29.64,17.30,0,336.64,380.82,47.8,44.2,0.380,725200.7,725200.7,10392,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815111,2119372.00
06/18/2017 15:45,2,1.605,ACTIVE,214.19,352.27,59.986,1497815103,"201051344000955","219011344069620",30.02,18.30,0,334.54,376.92,48.9,45.3,0.402,744492.0,744492.0,10412,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815112,2119373.00
06/18/2017 15:45,2,1.027,ACTIVE,212.61,433.72,59.944,1497815103,"274151322000094","219011344069620",40.47,23.80,0,334.24,458.67,42.4,39.0,0.283,819368.1,819368.1,10598,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815113,2119374.00
06/18/2017 15:45,2,1.623,ACTIVE,214.41,351.97,59.975,1497815103,"201051344000579","219011344069620",30.22,17.50,0,334.54,375.71,49.7,46.0,0.402,753821.9,753821.9,10396,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815114,2119375.00
06/18/2017 15:45,2,1.611,ACTIVE,213.96,352.27,60.002,1497815103,"201051344000890","219011344069620",30.04,19.00,0,335.44,376.62,49.0,45.4,0.393,738483.9,738483.9,10404,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815115,2119376.00
06/18/2017 15:45,2,1.609,ACTIVE,214.64,353.17,59.959,1497815103,"201051344000438","219011344069620",29.96,18.00,0,336.04,380.82,48.8,45.2,0.393,741137.7,741137.7,10397,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815116,2119377.00
06/18/2017 15:45,2,1.629,ACTIVE,214.64,349.26,59.917,1497815103,"201051344000417","219011344069620",19.50,18.30,0,335.74,368.20,32.2,29.1,0.256,677111.5,677111.5,10432,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815117,2119378.00
06/18/2017 15:45,2,1.580,ACTIVE,212.38,348.36,59.959,1497815103,"274151322000083","219011344069620",29.48,22.80,0,333.33,364.59,47.2,43.6,0.340,987247.1,987247.1,10340,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815118,2119379.00
06/18/2017 15:45,2,1.615,ACTIVE,213.06,350.47,59.949,1497815103,"274151322000076","219011344069620",30.32,22.50,0,335.14,367.00,49.6,45.9,0.340,1053166.6,1053166.6,10334,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815119,2119380.00
06/18/2017 15:45,2,1.648,ACTIVE,213.96,350.77,59.959,1497815103,"201051344000868","219011344069620",29.74,16.00,0,333.93,374.81,49.7,46.0,0.402,734110.6,734110.6,10407,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815120,2119381.00
06/18/2017 15:45,2,1.598,ACTIVE,212.38,348.96,59.965,1497815103,"274151322000095","219011344069620",30.12,22.00,0,332.43,365.49,48.7,45.1,0.327,1042976.6,1042976.6,10348,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815121,2119382.00
06/18/2017 15:45,2,1.643,ACTIVE,214.19,348.96,59.965,1497815103,"201051344000988","219011344069620",19.52,16.00,0,334.84,365.19,32.5,29.4,0.261,649245.9,649245.9,10410,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815122,2119383.00
06/18/2017 15:45,2,1.641,ACTIVE,214.41,352.57,59.965,1497815103,"201051344001025","219011344069620",29.90,17.80,0,336.04,377.82,49.7,46.0,0.398,740910.7,740910.7,10412,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815123,2119384.00
06/18/2017 15:45,2,1.594,ACTIVE,214.19,350.47,59.922,1497815103,"201051344000458","219011344069620",30.30,17.00,0,335.14,375.41,49.0,45.4,0.411,745888.6,745888.6,10386,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815124,2119385.00
06/18/2017 15:45,2,1.643,ACTIVE,214.87,353.17,60.007,1497815103,"201051344000853","219011344069620",29.90,16.00,0,336.34,376.62,49.8,46.1,0.407,746711.6,746711.6,10397,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815124,2119386.00
06/18/2017 15:45,2,1.600,ACTIVE,214.64,353.77,59.965,1497815103,"201051344000685","219011344069620",29.70,17.50,0,336.04,379.92,48.1,44.5,0.407,741136.9,741136.9,10420,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815125,2119387.00
06/18/2017 15:45,2,1.582,ACTIVE,214.87,353.47,59.959,1497815103,"201051344000917","219011344069620",29.98,18.30,0,335.74,379.92,48.0,44.5,0.384,737751.2,737751.2,10408,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815126,2119388.00
06/18/2017 15:45,2,1.598,ACTIVE,214.64,353.77,59.959,1497815103,"201051344001145","219011344069620",29.80,17.30,0,336.04,379.02,48.2,44.6,0.389,745772.3,745772.3,10397,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815127,2119389.00
06/18/2017 15:45,2,1.639,ACTIVE,214.64,354.07,59.954,1497815103,"201051344000651","219011344069620",30.04,17.00,0,336.64,381.12,49.9,46.2,0.398,734312.6,734312.6,10405,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815128,2119390.00
06/18/2017 15:45,2,1.582,ACTIVE,212.38,353.47,59.959,1497815103,"274151322000088","219011344069620",28.88,21.80,0,333.03,363.99,46.3,42.7,0.314,946762.5,946762.5,10342,0,0,0,L,1151911521,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815129,2119391.00
06/18/2017 15:45,2,1.109,ACTIVE,213.06,425.31,59.959,1497815103,"274151322000068","219011344069620",39.40,25.00,0,334.24,453.56,43.9,40.5,0.292,819866.9,819866.9,10614,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815130,2119392.00
06/18/2017 15:45,2,1.656,ACTIVE,214.41,353.17,59.965,1497815103,"201051344001135","219011344069620",30.00,17.80,0,336.04,376.92,50.3,46.7,0.415,729759.9,729759.9,10390,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815131,2119393.00
06/18/2017 15:45,2,1.678,ACTIVE,213.74,351.37,59.959,1497815103,"201051344000594","219011344069620",29.90,19.00,0,332.43,374.51,50.8,47.1,0.411,748774.6,748774.6,10399,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815132,2119394.00
06/18/2017 15:45,2,1.648,ACTIVE,214.87,353.77,59.922,1497815103,"201051344001203","219011344069620",30.04,18.00,0,336.94,379.92,50.2,46.5,0.407,739171.9,739171.9,10431,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815133,2119395.00
06/18/2017 15:45,2,1.613,ACTIVE,212.38,351.97,59.965,1497815103,"274151322000054","219011344069620",29.28,22.30,0,333.03,364.89,47.9,44.3,0.318,963824.7,963824.7,10327,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815134,2119396.00
06/18/2017 15:45,2,1.676,ACTIVE,214.41,351.67,59.965,1497815103,"201051344000867","219011344069620",30.16,17.30,0,333.33,374.51,51.3,47.6,0.407,732970.6,732970.6,10428,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815135,2119397.00
06/18/2017 15:45,2,1.635,ACTIVE,214.64,354.07,59.959,1497815103,"201051344001093","219011344069620",30.30,18.00,0,337.24,379.62,50.2,46.6,0.389,737605.4,737605.4,10422,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815136,2119398.00
06/18/2017 15:45,2,1.662,ACTIVE,214.19,352.87,59.938,1497815103,"201051344000900","219011344069620",29.98,15.80,0,334.84,375.11,50.5,46.8,0.415,754492.8,754492.8,10402,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815137,2119399.00
06/18/2017 15:45,2,1.686,ACTIVE,214.64,352.27,59.970,1497815103,"201051344000648","219011344069620",29.76,15.80,0,335.14,375.11,50.8,47.1,0.420,742814.7,742814.7,10394,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815138,2119400.00
06/18/2017 15:45,2,1.699,ACTIVE,214.41,352.57,60.028,1497815103,"201051344000569","219011344069620",30.34,16.30,0,333.63,375.71,52.3,48.5,0.429,756625.3,756625.3,10376,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815139,2119401.00
06/18/2017 15:45,2,1.688,ACTIVE,214.41,352.57,59.922,1497815103,"201051344000983","219011344069620",30.22,16.30,0,333.93,375.41,51.7,48.0,0.429,747184.0,747184.0,10400,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815139,2119402.00
06/18/2017 15:45,2,1.697,ACTIVE,214.41,352.87,59.944,1497815103,"201051344001158","219011344069620",30.14,16.70,0,335.14,376.01,51.9,48.1,0.424,732229.2,732229.2,10405,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815140,2119403.00
06/18/2017 15:45,2,1.705,ACTIVE,214.87,354.37,59.970,1497815103,"201051344000576","219011344069620",30.16,16.00,0,335.14,375.71,52.1,48.3,0.424,746765.3,746765.3,10403,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815141,2119404.00
06/18/2017 15:45,2,1.664,ACTIVE,212.61,343.85,59.965,1497815103,"274151322000087","219011344069620",29.12,26.50,0,333.33,363.09,49.1,45.5,0.323,937415.2,937415.2,10493,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497815142,2119405.00
06/18/2017 16:00,2,1.303,ACTIVE,214.19,348.96,59.965,1497816003,"201051344000645","219011344069620",29.34,16.70,0,333.93,379.32,38.8,35.5,0.309,745735.0,745735.0,10390,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816004,2119406.00
06/18/2017 16:00,2,1.256,ACTIVE,212.38,341.45,59.959,1497816003,"274151322000085","219011344069620",28.88,21.30,0,334.24,367.30,36.8,33.6,0.243,959739.0,959739.0,10336,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816005,2119407.00
06/18/2017 16:00,2,1.305,ACTIVE,214.19,349.86,59.970,1497816003,"201051344000633","219011344069620",29.56,17.00,0,333.93,380.82,39.1,35.8,0.323,732421.4,732421.4,10433,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816006,2119408.00
06/18/2017 16:00,2,1.295,ACTIVE,214.19,348.66,59.959,1497816003,"201051344000469","219011344069620",30.08,15.30,0,334.84,379.92,39.5,36.2,0.327,735647.9,735647.9,10402,0,0,0,L,1122011218,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816007,2119409.00
06/18/2017 16:00,2,1.289,ACTIVE,213.96,349.86,59.970,1497816003,"201051344000646","219011344069620",29.74,18.30,0,335.14,381.42,38.8,35.6,0.309,731108.8,731108.8,10402,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816008,2119410.00
06/18/2017 16:00,2,1.293,ACTIVE,211.93,343.55,59.922,1497816003,"274151322000052","219011344069620",29.20,23.00,0,333.63,368.20,38.3,35.0,0.270,997346.8,997346.8,10338,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816009,2119411.00
06/18/2017 16:00,2,1.320,ACTIVE,214.64,350.47,59.975,1497816003,"201051344000585","219011344069620",29.74,18.00,0,336.64,384.43,39.8,36.5,0.314,743458.9,743458.9,10401,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816009,2119412.00
06/18/2017 16:00,2,1.252,ACTIVE,214.19,348.66,59.965,1497816003,"201051344001230","219011344069620",29.92,18.30,0,333.93,378.72,38.0,34.8,0.301,735780.7,735780.7,10410,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816010,2119413.00
06/18/2017 16:00,2,1.275,ACTIVE,214.87,350.77,59.912,1497816003,"201051344000582","219011344069620",29.60,17.30,0,336.34,384.73,38.2,35.0,0.301,725211.9,725211.9,10393,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816011,2119414.00
06/18/2017 16:00,2,1.287,ACTIVE,213.96,349.26,60.002,1497816003,"201051344000955","219011344069620",30.02,18.00,0,335.44,379.32,39.1,35.9,0.309,744503.5,744503.5,10413,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816012,2119415.00
06/18/2017 16:00,2,0.836,ACTIVE,212.16,428.01,59.965,1497816003,"274151322000094","219011344069620",39.88,23.50,0,331.83,455.67,34.3,31.2,0.234,819378.1,819378.1,10599,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816013,2119416.00
06/18/2017 16:00,2,1.309,ACTIVE,213.74,348.36,59.928,1497816003,"201051344000579","219011344069620",30.12,17.80,0,334.84,380.22,40.0,36.7,0.318,753833.5,753833.5,10397,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816014,2119417.00
06/18/2017 16:00,2,1.305,ACTIVE,214.19,349.26,59.986,1497816003,"201051344000890","219011344069620",29.80,19.00,0,335.44,380.52,39.3,36.0,0.301,738495.4,738495.4,10405,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816015,2119418.00
06/18/2017 16:00,2,1.293,ACTIVE,214.41,350.47,59.970,1497816003,"201051344000438","219011344069620",29.90,18.00,0,336.34,383.53,39.2,35.9,0.309,741149.2,741149.2,10398,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816016,2119419.00
06/18/2017 16:00,2,1.295,ACTIVE,214.41,346.56,59.949,1497816003,"201051344000417","219011344069620",19.66,18.30,0,334.84,367.30,25.8,23.0,0.199,677118.9,677118.9,10433,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816017,2119420.00
06/18/2017 16:00,2,1.266,ACTIVE,212.61,348.66,59.965,1497816003,"274151322000083","219011344069620",29.10,22.80,0,333.63,367.90,37.2,34.0,0.261,987258.2,987258.2,10341,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816018,2119421.00
06/18/2017 16:00,2,1.311,ACTIVE,212.83,342.35,59.970,1497816003,"274151322000076","219011344069620",29.56,22.80,0,334.84,369.70,39.2,35.9,0.265,1053178.2,1053178.2,10335,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816019,2119422.00
06/18/2017 16:00,2,1.328,ACTIVE,213.51,348.36,59.959,1497816003,"201051344000868","219011344069620",29.48,16.00,0,334.54,379.02,39.7,36.4,0.314,734122.1,734122.1,10408,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816020,2119423.00
06/18/2017 16:00,2,1.283,ACTIVE,212.16,349.86,59.965,1497816003,"274151322000095","219011344069620",29.46,21.80,0,333.63,368.50,38.3,35.0,0.256,1042988.0,1042988.0,10349,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816021,2119424.00
06/18/2017 16:00,2,1.330,ACTIVE,213.96,346.56,59.975,1497816003,"201051344000988","219011344069620",19.14,16.00,0,334.54,368.50,25.8,23.0,0.212,649253.2,649253.2,10411,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816022,2119425.00
06/18/2017 16:00,2,1.309,ACTIVE,214.41,348.96,59.975,1497816003,"201051344001025","219011344069620",29.82,17.50,0,336.34,382.33,39.6,36.3,0.309,740922.2,740922.2,10413,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816023,2119426.00
06/18/2017 16:00,2,1.295,ACTIVE,213.74,348.06,59.996,1497816003,"201051344000458","219011344069620",29.68,17.00,0,335.44,379.32,38.9,35.7,0.327,745899.8,745899.8,10387,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816024,2119427.00
06/18/2017 16:00,2,1.303,ACTIVE,214.41,349.86,59.959,1497816003,"201051344000853","219011344069620",29.90,16.00,0,336.34,382.93,39.4,36.1,0.318,746723.0,746723.0,10398,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816024,2119428.00
06/18/2017 16:00,2,1.256,ACTIVE,214.41,350.17,60.012,1497816003,"201051344000685","219011344069620",29.94,17.80,0,336.04,382.93,38.1,34.8,0.323,741148.0,741148.0,10421,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816025,2119429.00
06/18/2017 16:00,2,1.266,ACTIVE,214.41,349.86,59.970,1497816003,"201051344000917","219011344069620",29.58,18.30,0,335.74,383.83,38.0,34.7,0.305,737762.3,737762.3,10409,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816026,2119430.00
06/18/2017 16:00,2,1.266,ACTIVE,214.41,349.56,59.981,1497816003,"201051344001145","219011344069620",29.72,17.30,0,336.64,384.43,38.1,34.9,0.305,745783.4,745783.4,10398,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816027,2119431.00
06/18/2017 16:00,2,1.301,ACTIVE,214.41,350.17,59.970,1497816003,"201051344000651","219011344069620",29.82,17.00,0,336.94,384.43,39.3,36.0,0.309,734324.0,734324.0,10406,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816028,2119432.00
06/18/2017 16:00,2,1.227,ACTIVE,211.70,341.15,59.965,1497816003,"274151322000088","219011344069620",28.98,21.80,0,333.33,367.30,36.0,32.9,0.243,946773.2,946773.2,10343,0,0,0,L,1151911521,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816029,2119433.00
06/18/2017 16:00,2,0.867,ACTIVE,212.83,418.39,59.959,1497816003,"274151322000068","219011344069620",39.44,25.00,0,332.13,454.16,34.3,31.2,0.217,819877.0,819877.0,10615,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816030,2119434.00
06/18/2017 16:00,2,1.309,ACTIVE,213.96,348.96,60.007,1497816003,"201051344001135","219011344069620",29.72,17.50,0,335.14,380.82,39.4,36.1,0.305,729771.4,729771.4,10391,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816031,2119435.00
06/18/2017 16:00,2,1.307,ACTIVE,213.51,348.06,59.959,1497816003,"201051344000594","219011344069620",29.78,19.30,0,332.73,378.12,39.5,36.2,0.309,748786.0,748786.0,10400,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816032,2119436.00
06/18/2017 16:00,2,1.289,ACTIVE,214.64,349.26,59.965,1497816003,"201051344001203","219011344069620",29.66,18.00,0,337.24,384.43,38.7,35.5,0.314,739183.2,739183.2,10432,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816033,2119437.00
06/18/2017 16:00,2,1.246,ACTIVE,211.93,344.15,59.959,1497816003,"274151322000054","219011344069620",29.12,21.80,0,333.33,367.60,36.7,33.5,0.252,963835.4,963835.4,10328,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816034,2119438.00
06/18/2017 16:00,2,1.305,ACTIVE,213.74,347.16,59.959,1497816003,"201051344000867","219011344069620",29.84,17.30,0,334.24,378.72,39.5,36.2,0.309,732982.0,732982.0,10429,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816035,2119439.00
06/18/2017 16:00,2,1.281,ACTIVE,214.41,350.47,59.965,1497816003,"201051344001093","219011344069620",29.76,18.00,0,336.34,384.13,38.6,35.4,0.296,737616.6,737616.6,10423,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816036,2119440.00
06/18/2017 16:00,2,1.271,ACTIVE,213.74,348.36,59.970,1497816003,"201051344000900","219011344069620",29.72,15.80,0,335.14,379.92,38.3,35.0,0.314,754503.9,754503.9,10403,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816037,2119441.00
06/18/2017 16:00,2,1.270,ACTIVE,213.96,347.76,59.944,1497816003,"201051344000648","219011344069620",30.08,16.00,0,334.84,379.92,38.7,35.4,0.309,742825.8,742825.8,10395,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816038,2119442.00
06/18/2017 16:00,2,1.312,ACTIVE,213.96,348.96,59.954,1497816003,"201051344000569","219011344069620",29.74,16.30,0,335.44,379.92,39.5,36.2,0.318,756636.6,756636.6,10377,0,0,0,L,1122011218,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816039,2119443.00
06/18/2017 16:00,2,1.285,ACTIVE,213.96,348.06,59.981,1497816003,"201051344000983","219011344069620",30.04,16.30,0,333.93,379.62,39.1,35.8,0.323,747195.2,747195.2,10401,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816040,2119444.00
06/18/2017 16:00,2,1.293,ACTIVE,213.96,348.06,59.954,1497816003,"201051344001158","219011344069620",29.70,16.70,0,334.84,379.92,38.9,35.6,0.314,732240.5,732240.5,10406,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816040,2119445.00
