ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 16:00,2,1.289,ACTIVE,213.96,348.96,59.965,1497816003,"201051344000576","219011344069620",30.02,16.00,0,334.84,380.22,39.2,35.9,0.314,746776.5,746776.5,10404,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816041,2119446.00
06/18/2017 16:00,2,1.240,ACTIVE,212.38,340.25,59.954,1497816003,"274151322000087","219011344069620",29.16,26.00,0,333.63,366.40,36.6,33.4,0.234,937425.9,937425.9,10494,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816042,2119447.00
06/18/2017 16:15,2,1.240,ACTIVE,214.19,348.06,59.970,1497816904,"201051344000645","219011344069620",29.52,16.70,0,334.54,370.30,37.1,33.9,0.292,745744.4,745744.4,10391,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816905,2119448.00
06/18/2017 16:15,2,1.186,ACTIVE,212.61,343.55,59.975,1497816904,"274151322000085","219011344069620",28.84,21.00,0,334.24,360.38,34.6,31.5,0.225,959747.8,959747.8,10337,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816906,2119449.00
06/18/2017 16:15,2,1.234,ACTIVE,214.19,349.56,59.996,1497816904,"201051344000633","219011344069620",29.90,17.00,0,334.84,370.60,37.4,34.2,0.309,732430.9,732430.9,10434,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816907,2119450.00
06/18/2017 16:15,2,1.252,ACTIVE,213.74,348.06,59.996,1497816904,"201051344000469","219011344069620",29.76,15.30,0,333.63,370.00,37.8,34.5,0.305,735657.5,735657.5,10403,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816908,2119451.00
06/18/2017 16:15,2,1.230,ACTIVE,213.51,348.66,59.954,1497816904,"201051344000646","219011344069620",29.76,18.00,0,334.24,370.90,37.1,33.9,0.301,731118.3,731118.3,10403,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816909,2119452.00
06/18/2017 16:15,2,1.219,ACTIVE,211.93,340.25,59.949,1497816904,"274151322000052","219011344069620",29.20,22.80,0,332.13,360.99,36.0,32.9,0.247,997356.1,997356.1,10339,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816909,2119453.00
06/18/2017 16:15,2,1.266,ACTIVE,214.41,349.26,59.975,1497816904,"201051344000585","219011344069620",29.90,17.80,0,335.74,371.81,38.4,35.1,0.296,743468.6,743468.6,10402,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816910,2119454.00
06/18/2017 16:15,2,1.203,ACTIVE,213.96,348.06,59.959,1497816904,"201051344001230","219011344069620",29.92,18.00,0,333.33,368.80,36.5,33.3,0.287,735790.0,735790.0,10411,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816911,2119455.00
06/18/2017 16:15,2,1.238,ACTIVE,214.64,348.96,59.959,1497816904,"201051344000582","219011344069620",29.34,17.00,0,336.34,371.51,36.8,33.6,0.283,725221.2,725221.2,10394,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816912,2119456.00
06/18/2017 16:15,2,1.270,ACTIVE,213.74,348.96,60.012,1497816904,"201051344000955","219011344069620",29.56,18.00,0,333.63,369.70,38.0,34.8,0.309,744513.1,744513.1,10414,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816913,2119457.00
06/18/2017 16:15,2,0.793,ACTIVE,212.16,427.41,59.949,1497816904,"274151322000094","219011344069620",39.88,23.30,0,332.73,452.96,32.1,29.1,0.208,819386.2,819386.2,10600,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816914,2119458.00
06/18/2017 16:15,2,1.266,ACTIVE,213.96,347.76,59.970,1497816904,"201051344000579","219011344069620",30.14,17.80,0,334.84,370.60,38.6,35.4,0.309,753843.2,753843.2,10398,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816915,2119459.00
06/18/2017 16:15,2,1.262,ACTIVE,213.96,348.66,59.959,1497816904,"201051344000890","219011344069620",29.84,18.70,0,335.44,370.90,38.2,34.9,0.296,738505.0,738505.0,10406,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816916,2119460.00
06/18/2017 16:15,2,1.252,ACTIVE,214.19,349.56,59.959,1497816904,"201051344000438","219011344069620",29.78,17.80,0,336.64,371.81,37.8,34.5,0.296,741158.7,741158.7,10399,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816917,2119461.00
06/18/2017 16:15,2,1.262,ACTIVE,214.19,345.96,59.959,1497816904,"201051344000417","219011344069620",19.44,18.00,0,335.74,360.38,24.8,22.0,0.190,677125.0,677125.0,10434,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816918,2119462.00
06/18/2017 16:15,2,1.209,ACTIVE,212.61,339.95,59.965,1497816904,"274151322000083","219011344069620",29.02,22.30,0,333.33,360.38,35.5,32.4,0.234,987267.3,987267.3,10342,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816918,2119463.00
06/18/2017 16:15,2,1.266,ACTIVE,213.06,342.65,59.965,1497816904,"274151322000076","219011344069620",29.80,22.50,0,334.54,362.49,38.2,35.0,0.274,1053187.9,1053187.9,10336,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816919,2119464.00
06/18/2017 16:15,2,1.262,ACTIVE,213.51,347.46,59.954,1497816904,"201051344000868","219011344069620",29.56,16.00,0,332.73,369.70,37.8,34.6,0.301,734131.7,734131.7,10409,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816920,2119465.00
06/18/2017 16:15,2,1.246,ACTIVE,212.16,350.17,59.954,1497816904,"274151322000095","219011344069620",29.66,21.50,0,332.43,361.29,37.5,34.3,0.256,1042997.4,1042997.4,10350,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816921,2119466.00
06/18/2017 16:15,2,1.273,ACTIVE,213.74,345.66,60.012,1497816904,"201051344000988","219011344069620",19.24,16.30,0,334.54,361.29,24.9,22.1,0.203,649259.3,649259.3,10412,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816922,2119467.00
06/18/2017 16:15,2,1.277,ACTIVE,213.96,348.66,59.954,1497816904,"201051344001025","219011344069620",29.62,17.50,0,333.63,372.11,38.4,35.1,0.296,740931.8,740931.8,10414,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816923,2119468.00
06/18/2017 16:15,2,1.252,ACTIVE,213.96,348.06,59.959,1497816904,"201051344000458","219011344069620",29.68,17.30,0,334.54,369.40,37.6,34.4,0.305,745909.2,745909.2,10388,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816924,2119469.00
06/18/2017 16:15,2,1.275,ACTIVE,214.41,349.26,59.949,1497816904,"201051344000853","219011344069620",29.58,16.00,0,335.74,370.90,38.2,35.0,0.305,746732.5,746732.5,10399,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816925,2119470.00
06/18/2017 16:15,2,1.229,ACTIVE,214.41,349.86,59.965,1497816904,"201051344000685","219011344069620",29.90,17.50,0,334.84,371.21,37.2,34.0,0.314,741157.3,741157.3,10422,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816926,2119471.00
06/18/2017 16:15,2,1.244,ACTIVE,214.41,349.26,59.954,1497816904,"201051344000917","219011344069620",29.36,18.00,0,335.74,370.90,37.0,33.8,0.296,737771.5,737771.5,10410,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816927,2119472.00
06/18/2017 16:15,2,1.242,ACTIVE,214.19,348.36,59.949,1497816904,"201051344001145","219011344069620",29.62,17.00,0,336.04,371.21,37.3,34.1,0.296,745792.7,745792.7,10399,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816927,2119473.00
06/18/2017 16:15,2,1.271,ACTIVE,214.41,348.96,60.007,1497816904,"201051344000651","219011344069620",30.00,17.00,0,336.34,371.21,38.7,35.4,0.301,734333.6,734333.6,10407,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816928,2119474.00
06/18/2017 16:15,2,1.188,ACTIVE,211.70,347.76,59.944,1497816904,"274151322000088","219011344069620",29.02,21.50,0,333.03,360.08,34.9,31.7,0.225,946781.9,946781.9,10344,0,0,0,L,1151911521,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816929,2119475.00
06/18/2017 16:15,2,0.836,ACTIVE,212.83,425.01,59.944,1497816904,"274151322000068","219011344069620",39.78,24.50,0,333.03,446.05,34.0,30.8,0.208,819885.4,819885.4,10616,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816930,2119476.00
06/18/2017 16:15,2,1.291,ACTIVE,213.96,348.96,59.949,1497816904,"201051344001135","219011344069620",29.88,17.50,0,335.44,370.60,39.1,35.8,0.309,729781.0,729781.0,10392,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816931,2119477.00
06/18/2017 16:15,2,1.291,ACTIVE,213.51,347.16,59.959,1497816904,"201051344000594","219011344069620",30.06,19.00,0,332.73,368.80,39.4,36.1,0.305,748795.6,748795.6,10401,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816932,2119478.00
06/18/2017 16:15,2,1.301,ACTIVE,214.64,349.56,59.954,1497816904,"201051344001203","219011344069620",29.40,17.80,0,335.44,372.41,38.8,35.5,0.314,739192.6,739192.6,10433,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816933,2119479.00
06/18/2017 16:15,2,1.234,ACTIVE,212.16,340.85,59.922,1497816904,"274151322000054","219011344069620",28.84,21.50,0,332.13,360.99,36.1,32.9,0.239,963844.3,963844.3,10329,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816934,2119480.00
06/18/2017 16:15,2,1.299,ACTIVE,213.74,347.76,59.922,1497816904,"201051344000867","219011344069620",30.06,17.30,0,333.03,369.40,39.6,36.3,0.309,732991.6,732991.6,10430,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816935,2119481.00
06/18/2017 16:15,2,1.289,ACTIVE,214.41,350.47,59.959,1497816904,"201051344001093","219011344069620",29.88,17.80,0,335.74,371.21,39.0,35.7,0.296,737626.1,737626.1,10424,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816936,2119482.00
06/18/2017 16:15,2,1.283,ACTIVE,213.51,347.76,59.949,1497816904,"201051344000900","219011344069620",29.82,15.80,0,333.63,369.70,38.8,35.5,0.309,754513.2,754513.2,10404,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816936,2119483.00
06/18/2017 16:15,2,1.289,ACTIVE,213.96,347.76,59.954,1497816904,"201051344000648","219011344069620",29.98,15.80,0,333.93,370.00,39.2,35.9,0.309,742835.2,742835.2,10396,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816937,2119484.00
06/18/2017 16:15,2,1.328,ACTIVE,213.74,348.66,59.996,1497816904,"201051344000569","219011344069620",29.90,16.30,0,334.24,370.00,40.3,36.9,0.318,756646.2,756646.2,10378,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816939,2119485.00
06/18/2017 16:15,2,1.303,ACTIVE,213.96,348.96,59.954,1497816904,"201051344000983","219011344069620",30.34,16.30,0,333.03,369.70,40.0,36.7,0.327,747204.7,747204.7,10402,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816940,2119486.00
06/18/2017 16:15,2,1.326,ACTIVE,214.19,349.26,59.986,1497816904,"201051344001158","219011344069620",29.76,16.70,0,334.24,370.00,40.0,36.7,0.323,732249.9,732249.9,10407,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816941,2119487.00
06/18/2017 16:15,2,1.328,ACTIVE,214.41,350.17,59.954,1497816904,"201051344000576","219011344069620",29.66,16.00,0,334.24,370.30,39.9,36.6,0.318,746786.0,746786.0,10405,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816942,2119488.00
06/18/2017 16:15,2,1.264,ACTIVE,212.16,342.35,59.949,1497816904,"274151322000087","219011344069620",29.08,26.00,0,333.03,359.18,37.2,34.0,0.243,937434.8,937434.8,10495,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497816943,2119489.00
06/18/2017 16:30,2,1.521,ACTIVE,214.41,351.37,59.959,1497817803,"201051344000645","219011344069620",29.86,16.70,0,335.14,373.31,46.1,42.6,0.371,745754.2,745754.2,10392,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817804,2119490.00
06/18/2017 16:30,2,1.473,ACTIVE,212.61,346.56,59.965,1497817803,"274151322000085","219011344069620",28.78,21.00,0,333.93,361.59,43.0,39.5,0.292,959756.8,959756.8,10338,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817805,2119491.00
06/18/2017 16:30,2,1.537,ACTIVE,214.41,352.27,59.970,1497817803,"201051344000633","219011344069620",29.80,17.30,0,333.63,373.91,46.4,42.8,0.393,732440.9,732440.9,10435,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817806,2119492.00
06/18/2017 16:30,2,1.510,ACTIVE,214.41,351.37,59.949,1497817803,"201051344000469","219011344069620",30.49,15.50,0,333.03,373.31,46.7,43.1,0.389,735667.5,735667.5,10404,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817807,2119493.00
06/18/2017 16:30,2,1.525,ACTIVE,213.96,351.97,59.996,1497817803,"201051344000646","219011344069620",29.86,18.00,0,334.24,374.21,46.2,42.7,0.376,731128.1,731128.1,10404,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817808,2119494.00
06/18/2017 16:30,2,1.506,ACTIVE,212.61,348.66,59.959,1497817803,"274151322000052","219011344069620",29.26,22.50,0,333.03,362.49,44.6,41.2,0.314,997365.6,997365.6,10340,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817809,2119495.00
06/18/2017 16:30,2,1.555,ACTIVE,214.64,352.57,59.965,1497817803,"201051344000585","219011344069620",30.00,17.80,0,334.84,374.81,47.3,43.7,0.380,743478.8,743478.8,10403,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817810,2119496.00
06/18/2017 16:30,2,1.498,ACTIVE,214.19,350.17,59.970,1497817803,"201051344001230","219011344069620",29.72,17.80,0,333.63,371.81,45.1,41.6,0.362,735799.6,735799.6,10412,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817811,2119497.00
06/18/2017 16:30,2,1.498,ACTIVE,215.09,352.57,59.970,1497817803,"201051344000582","219011344069620",29.74,17.00,0,334.84,374.51,45.2,41.7,0.362,725231.0,725231.0,10395,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817812,2119498.00
06/18/2017 16:30,2,1.551,ACTIVE,213.96,351.07,59.949,1497817803,"201051344000955","219011344069620",29.52,18.00,0,333.63,373.31,46.4,42.9,0.380,744523.1,744523.1,10415,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817813,2119499.00
06/18/2017 16:30,2,1.004,ACTIVE,212.83,414.79,59.981,1497817803,"274151322000094","219011344069620",38.70,23.30,0,332.43,449.35,39.0,35.7,0.256,819394.6,819394.6,10601,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817813,2119500.00
06/18/2017 16:30,2,1.537,ACTIVE,214.19,351.37,59.970,1497817803,"201051344000579","219011344069620",30.22,17.50,0,334.54,373.61,47.0,43.5,0.376,753853.4,753853.4,10399,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817814,2119501.00
06/18/2017 16:30,2,1.543,ACTIVE,214.19,351.07,59.959,1497817803,"201051344000890","219011344069620",29.72,18.70,0,334.54,373.91,46.5,43.0,0.367,738515.1,738515.1,10407,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817815,2119502.00
06/18/2017 16:30,2,1.518,ACTIVE,214.41,352.57,59.970,1497817803,"201051344000438","219011344069620",30.02,17.80,0,335.44,374.81,46.2,42.6,0.376,741168.8,741168.8,10400,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817816,2119503.00
06/18/2017 16:30,2,1.512,ACTIVE,214.41,348.36,59.975,1497817803,"201051344000417","219011344069620",19.82,18.30,0,334.84,362.49,30.4,27.4,0.239,677131.4,677131.4,10435,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817817,2119504.00
06/18/2017 16:30,2,1.463,ACTIVE,212.61,352.57,59.975,1497817803,"274151322000083","219011344069620",29.38,22.30,0,333.33,362.19,43.5,40.1,0.301,987276.6,987276.6,10343,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817818,2119505.00
06/18/2017 16:30,2,1.561,ACTIVE,213.06,348.96,59.970,1497817803,"274151322000076","219011344069620",29.92,22.30,0,333.93,364.59,47.3,43.7,0.331,1053198.1,1053198.1,10337,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817819,2119506.00
06/18/2017 16:30,2,1.529,ACTIVE,213.74,350.17,59.975,1497817803,"201051344000868","219011344069620",29.82,16.00,0,332.73,372.71,46.2,42.7,0.367,734141.7,734141.7,10410,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817820,2119507.00
06/18/2017 16:30,2,1.545,ACTIVE,212.61,342.05,59.965,1497817803,"274151322000095","219011344069620",29.70,21.50,0,332.43,363.39,46.4,42.9,0.314,1043007.4,1043007.4,10351,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817821,2119508.00
06/18/2017 16:30,2,1.551,ACTIVE,214.19,348.36,59.970,1497817803,"201051344000988","219011344069620",19.38,16.00,0,333.03,363.69,30.5,27.5,0.247,649265.7,649265.7,10413,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817822,2119509.00
06/18/2017 16:30,2,1.541,ACTIVE,214.41,351.37,59.975,1497817803,"201051344001025","219011344069620",29.98,17.50,0,335.14,374.81,46.8,43.2,0.362,740941.9,740941.9,10415,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817823,2119510.00
06/18/2017 16:30,2,1.512,ACTIVE,214.19,350.17,59.970,1497817803,"201051344000458","219011344069620",29.86,17.30,0,334.84,373.01,45.8,42.2,0.384,745919.1,745919.1,10389,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817824,2119511.00
06/18/2017 16:30,2,1.531,ACTIVE,214.87,352.27,59.970,1497817803,"201051344000853","219011344069620",29.80,16.30,0,335.14,374.21,46.2,42.7,0.376,746742.5,746742.5,10400,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817824,2119512.00
06/18/2017 16:30,2,1.500,ACTIVE,214.64,352.27,60.023,1497817803,"201051344000685","219011344069620",29.82,17.50,0,335.14,373.91,45.3,41.8,0.389,741167.1,741167.1,10423,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817825,2119513.00
06/18/2017 16:30,2,1.496,ACTIVE,214.64,351.67,59.938,1497817803,"201051344000917","219011344069620",29.72,18.00,0,334.54,373.61,45.0,41.6,0.362,737781.2,737781.2,10411,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817826,2119514.00
06/18/2017 16:30,2,1.492,ACTIVE,214.41,351.67,59.975,1497817803,"201051344001145","219011344069620",29.92,17.00,0,335.44,373.91,45.2,41.7,0.354,745802.4,745802.4,10400,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817827,2119515.00
06/18/2017 16:30,2,1.545,ACTIVE,214.64,351.97,59.975,1497817803,"201051344000651","219011344069620",29.80,17.00,0,335.74,377.22,46.7,43.1,0.367,734343.7,734343.7,10408,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817828,2119516.00
06/18/2017 16:30,2,1.428,ACTIVE,212.16,347.76,59.965,1497817803,"274151322000088","219011344069620",29.08,21.30,0,333.03,361.29,42.1,38.7,0.283,946790.9,946790.9,10345,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817829,2119517.00
06/18/2017 16:30,2,0.994,ACTIVE,213.29,423.81,59.975,1497817803,"274151322000068","219011344069620",39.84,24.30,0,333.03,450.26,40.5,37.2,0.265,819893.9,819893.9,10617,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817830,2119518.00
06/18/2017 16:30,2,1.541,ACTIVE,214.19,351.07,59.981,1497817803,"201051344001135","219011344069620",29.78,17.30,0,335.14,373.91,46.5,43.0,0.376,729791.0,729791.0,10393,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817831,2119519.00
06/18/2017 16:30,2,1.545,ACTIVE,213.74,350.17,59.949,1497817803,"201051344000594","219011344069620",29.86,19.30,0,332.13,372.11,46.7,43.1,0.371,748805.7,748805.7,10402,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817832,2119520.00
06/18/2017 16:30,2,1.533,ACTIVE,214.87,351.97,59.975,1497817803,"201051344001203","219011344069620",29.74,17.80,0,335.74,375.71,46.2,42.7,0.371,739202.6,739202.6,10434,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817833,2119521.00
06/18/2017 16:30,2,1.447,ACTIVE,212.38,342.95,59.975,1497817803,"274151322000054","219011344069620",29.18,21.30,0,332.43,362.19,42.7,39.3,0.292,963853.5,963853.5,10330,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817834,2119522.00
06/18/2017 16:30,2,1.545,ACTIVE,214.19,350.17,59.991,1497817803,"201051344000867","219011344069620",29.82,17.30,0,333.33,371.81,46.7,43.2,0.376,733001.6,733001.6,10431,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817835,2119523.00
06/18/2017 16:30,2,1.520,ACTIVE,214.19,352.27,59.975,1497817803,"201051344001093","219011344069620",29.90,17.80,0,335.14,373.61,46.0,42.5,0.354,737636.0,737636.0,10425,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817835,2119524.00
06/18/2017 16:30,2,1.510,ACTIVE,214.19,351.07,59.991,1497817803,"201051344000900","219011344069620",30.02,16.00,0,332.73,372.71,45.9,42.4,0.380,754523.0,754523.0,10405,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817836,2119525.00
06/18/2017 16:30,2,1.504,ACTIVE,214.19,350.77,59.981,1497817803,"201051344000648","219011344069620",30.24,16.00,0,333.63,372.71,46.1,42.6,0.376,742845.1,742845.1,10397,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817837,2119526.00
06/18/2017 16:30,2,1.545,ACTIVE,214.19,350.77,59.981,1497817803,"201051344000569","219011344069620",30.18,16.70,0,334.24,373.01,47.3,43.7,0.384,756656.3,756656.3,10379,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817838,2119527.00
06/18/2017 16:30,2,1.545,ACTIVE,214.19,351.67,60.007,1497817803,"201051344000983","219011344069620",30.10,16.70,0,333.03,373.01,47.1,43.6,0.389,747214.7,747214.7,10403,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817839,2119528.00
06/18/2017 16:30,2,1.561,ACTIVE,214.41,351.67,59.996,1497817803,"201051344001158","219011344069620",29.78,16.70,0,333.03,373.01,47.1,43.5,0.389,732259.9,732259.9,10408,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817840,2119529.00
06/18/2017 16:30,2,1.549,ACTIVE,214.64,352.27,59.986,1497817803,"201051344000576","219011344069620",29.94,16.00,0,333.93,373.31,47.0,43.5,0.380,746795.9,746795.9,10406,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817841,2119530.00
06/18/2017 16:30,2,1.475,ACTIVE,212.61,345.96,59.981,1497817803,"274151322000087","219011344069620",29.04,25.80,0,332.73,360.38,43.4,40.0,0.274,937444.0,937444.0,10496,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497817842,2119531.00
06/18/2017 16:45,2,1.768,ACTIVE,214.64,353.47,60.018,1497818704,"201051344000645","219011344069620",29.34,17.00,0,334.54,376.01,52.6,48.8,0.420,745765.2,745765.2,10393,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818705,2119532.00
06/18/2017 16:45,2,1.670,ACTIVE,212.61,345.66,59.981,1497818704,"274151322000085","219011344069620",28.90,21.30,0,333.63,363.99,48.9,45.3,0.327,959767.0,959767.0,10339,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818706,2119533.00
06/18/2017 16:45,2,1.746,ACTIVE,214.41,353.47,59.975,1497818704,"201051344000633","219011344069620",30.08,17.30,0,333.63,377.52,53.2,49.4,0.451,732452.0,732452.0,10436,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818706,2119534.00
06/18/2017 16:45,2,1.764,ACTIVE,214.64,353.17,59.928,1497818704,"201051344000469","219011344069620",30.08,15.80,0,333.03,376.31,53.8,50.0,0.442,735678.8,735678.8,10405,0,0,0,L,1122011218,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818707,2119535.00
06/18/2017 16:45,2,1.750,ACTIVE,214.19,354.37,59.965,1497818704,"201051344000646","219011344069620",29.82,18.30,0,334.84,379.02,52.9,49.1,0.433,731139.2,731139.2,10405,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818708,2119536.00
06/18/2017 16:45,2,1.719,ACTIVE,212.38,354.07,59.975,1497818704,"274151322000052","219011344069620",29.36,22.80,0,332.73,365.19,51.2,47.5,0.349,997376.3,997376.3,10341,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818709,2119537.00
06/18/2017 16:45,2,1.789,ACTIVE,214.87,354.97,60.002,1497818704,"201051344000585","219011344069620",30.00,18.00,0,335.14,379.92,54.3,50.5,0.438,743490.3,743490.3,10404,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818710,2119538.00
06/18/2017 16:45,2,1.732,ACTIVE,214.41,353.17,59.975,1497818704,"201051344001230","219011344069620",29.60,18.30,0,334.54,376.31,51.9,48.2,0.424,735810.5,735810.5,10413,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818711,2119539.00
06/18/2017 16:45,2,1.717,ACTIVE,215.09,354.37,59.965,1497818704,"201051344000582","219011344069620",30.00,17.30,0,336.34,382.33,52.1,48.4,0.411,725241.9,725241.9,10396,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818712,2119540.00
06/18/2017 16:45,2,1.771,ACTIVE,214.19,353.47,59.965,1497818704,"201051344000955","219011344069620",29.80,18.00,0,333.03,377.52,53.6,49.8,0.438,744534.4,744534.4,10416,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818713,2119541.00
06/18/2017 16:45,2,1.154,ACTIVE,212.83,417.49,59.981,1497818704,"274151322000094","219011344069620",39.14,23.30,0,332.13,449.65,45.9,42.4,0.309,819404.1,819404.1,10602,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818714,2119542.00
06/18/2017 16:45,2,1.771,ACTIVE,214.19,352.27,59.928,1497818704,"201051344000579","219011344069620",30.00,18.00,0,334.84,376.62,53.9,50.1,0.438,753864.8,753864.8,10400,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818715,2119543.00
06/18/2017 16:45,2,1.748,ACTIVE,214.41,353.17,59.949,1497818704,"201051344000890","219011344069620",30.04,19.00,0,335.14,377.82,53.2,49.4,0.420,738526.4,738526.4,10408,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818715,2119544.00
06/18/2017 16:45,2,1.742,ACTIVE,214.87,355.28,59.928,1497818704,"201051344000438","219011344069620",29.80,18.30,0,335.74,378.72,52.6,48.9,0.438,741180.0,741180.0,10401,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818716,2119545.00
06/18/2017 16:45,2,1.705,ACTIVE,214.41,348.36,59.970,1497818704,"201051344000417","219011344069620",19.84,18.30,0,334.54,365.19,34.3,31.2,0.270,677138.6,677138.6,10436,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818717,2119546.00
06/18/2017 16:45,2,1.648,ACTIVE,212.16,353.77,59.959,1497818704,"274151322000083","219011344069620",29.64,22.50,0,333.03,364.59,49.5,45.9,0.345,987287.2,987287.2,10344,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818718,2119547.00
06/18/2017 16:45,2,1.750,ACTIVE,213.29,345.96,59.965,1497818704,"274151322000076","219011344069620",30.16,22.80,0,334.24,368.20,53.5,49.7,0.371,1053209.6,1053209.6,10338,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818719,2119548.00
06/18/2017 16:45,2,1.699,ACTIVE,213.96,351.67,59.965,1497818704,"201051344000868","219011344069620",30.02,16.30,0,333.63,375.11,51.6,47.9,0.420,734152.9,734152.9,10411,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818720,2119549.00
06/18/2017 16:45,2,1.723,ACTIVE,212.16,348.06,59.896,1497818704,"274151322000095","219011344069620",30.04,21.80,0,332.73,366.40,52.3,48.6,0.362,1043018.7,1043018.7,10352,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818721,2119550.00
06/18/2017 16:45,2,1.736,ACTIVE,214.19,349.26,60.007,1497818704,"201051344000988","219011344069620",19.20,16.30,0,334.54,365.49,33.8,30.7,0.270,649272.9,649272.9,10414,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818722,2119551.00
06/18/2017 16:45,2,1.725,ACTIVE,214.41,352.27,59.954,1497818704,"201051344001025","219011344069620",29.78,17.80,0,336.04,379.32,52.1,48.3,0.420,740953.3,740953.3,10416,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818723,2119552.00
06/18/2017 16:45,2,1.689,ACTIVE,213.96,351.97,59.907,1497818704,"201051344000458","219011344069620",29.66,17.30,0,334.84,375.71,50.8,47.1,0.429,745930.2,745930.2,10390,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818724,2119553.00
06/18/2017 16:45,2,1.691,ACTIVE,214.87,353.77,59.922,1497818704,"201051344000853","219011344069620",29.98,16.70,0,336.04,377.52,51.4,47.7,0.420,746753.7,746753.7,10401,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818725,2119554.00
06/18/2017 16:45,2,1.654,ACTIVE,214.64,354.07,60.012,1497818704,"201051344000685","219011344069620",29.92,17.80,0,334.84,380.82,50.2,46.5,0.420,741178.0,741178.0,10424,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818726,2119555.00
06/18/2017 16:45,2,1.654,ACTIVE,214.64,353.47,60.002,1497818704,"201051344000917","219011344069620",29.72,18.30,0,336.04,379.32,49.9,46.2,0.411,737792.1,737792.1,10412,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818726,2119556.00
06/18/2017 16:45,2,1.641,ACTIVE,214.41,353.17,59.975,1497818704,"201051344001145","219011344069620",30.08,17.30,0,334.54,379.62,50.0,46.4,0.398,745813.3,745813.3,10401,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818727,2119557.00
06/18/2017 16:45,2,1.699,ACTIVE,214.64,354.07,59.949,1497818704,"201051344000651","219011344069620",30.02,17.30,0,336.94,380.82,51.7,48.0,0.420,734355.0,734355.0,10409,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818728,2119558.00
06/18/2017 16:45,2,1.592,ACTIVE,211.93,347.46,59.938,1497818704,"274151322000088","219011344069620",28.96,21.80,0,332.43,364.29,46.8,43.2,0.305,946801.1,946801.1,10346,0,0,0,L,1151911521,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818729,2119559.00
06/18/2017 16:45,2,1.105,ACTIVE,212.61,431.02,59.965,1497818704,"274151322000068","219011344069620",39.80,24.80,0,333.63,453.56,44.8,41.3,0.296,819903.6,819903.6,10618,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818730,2119560.00
06/18/2017 16:45,2,1.715,ACTIVE,214.41,352.57,59.996,1497818704,"201051344001135","219011344069620",29.68,17.80,0,335.74,378.42,51.5,47.8,0.420,729802.3,729802.3,10394,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818731,2119561.00
06/18/2017 16:45,2,1.707,ACTIVE,213.74,351.97,59.981,1497818704,"201051344000594","219011344069620",30.00,19.30,0,332.73,375.11,52.0,48.2,0.415,748817.0,748817.0,10403,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818732,2119562.00
06/18/2017 16:45,2,1.701,ACTIVE,214.41,353.17,59.917,1497818704,"201051344001203","219011344069620",29.78,18.00,0,335.74,380.82,51.4,47.6,0.420,739213.7,739213.7,10435,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818733,2119563.00
06/18/2017 16:45,2,1.600,ACTIVE,212.38,342.95,59.917,1497818704,"274151322000054","219011344069620",29.32,21.50,0,331.53,364.59,47.5,43.9,0.314,963863.8,963863.8,10331,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818734,2119564.00
06/18/2017 16:45,2,1.701,ACTIVE,214.41,351.07,59.975,1497818704,"201051344000867","219011344069620",30.00,17.50,0,334.24,375.11,51.8,48.0,0.411,733012.9,733012.9,10432,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818735,2119565.00
06/18/2017 16:45,2,1.672,ACTIVE,214.41,354.07,59.965,1497818704,"201051344001093","219011344069620",30.08,18.00,0,336.04,380.22,50.9,47.2,0.402,737647.1,737647.1,10426,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818736,2119566.00
06/18/2017 16:45,2,1.670,ACTIVE,214.19,352.57,59.917,1497818704,"201051344000900","219011344069620",29.84,16.00,0,334.54,376.31,50.5,46.8,0.411,754533.9,754533.9,10406,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818737,2119567.00
06/18/2017 16:45,2,1.664,ACTIVE,214.41,351.97,59.981,1497818704,"201051344000648","219011344069620",29.96,16.00,0,335.14,376.31,50.5,46.8,0.411,742856.1,742856.1,10398,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818738,2119568.00
06/18/2017 16:45,2,1.670,ACTIVE,214.19,351.37,59.970,1497818704,"201051344000569","219011344069620",30.36,17.00,0,333.63,376.62,51.4,47.6,0.424,756667.6,756667.6,10380,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818738,2119569.00
06/18/2017 16:45,2,1.664,ACTIVE,214.19,351.37,60.002,1497818704,"201051344000983","219011344069620",30.20,17.00,0,333.33,376.31,50.9,47.2,0.429,747225.9,747225.9,10404,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818739,2119570.00
06/18/2017 16:45,2,1.678,ACTIVE,214.41,352.27,60.028,1497818704,"201051344001158","219011344069620",29.84,16.70,0,333.93,376.62,50.7,47.0,0.415,732271.1,732271.1,10409,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818740,2119571.00
06/18/2017 16:45,2,1.662,ACTIVE,214.41,353.17,59.981,1497818704,"201051344000576","219011344069620",29.92,16.30,0,335.14,376.62,50.4,46.7,0.411,746807.0,746807.0,10407,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818741,2119572.00
06/18/2017 16:45,2,1.592,ACTIVE,212.61,344.45,59.965,1497818704,"274151322000087","219011344069620",29.14,26.00,0,332.43,363.39,46.9,43.4,0.292,937454.3,937454.3,10497,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497818742,2119573.00
06/18/2017 17:00,2,0.836,ACTIVE,213.96,344.15,59.944,1497819603,"201051344000645","219011344069620",29.20,16.70,0,334.84,375.11,24.8,22.0,0.181,745773.4,745773.4,10394,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819604,2119574.00
06/18/2017 17:00,2,0.779,ACTIVE,212.38,339.65,59.986,1497819603,"274151322000085","219011344069620",28.61,21.00,0,333.63,361.89,22.6,19.9,0.141,959774.6,959774.6,10340,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819605,2119575.00
06/18/2017 17:00,2,0.854,ACTIVE,213.96,345.06,59.959,1497819603,"201051344000633","219011344069620",29.36,17.30,0,333.33,377.82,25.4,22.6,0.194,732460.4,732460.4,10437,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819606,2119576.00
06/18/2017 17:00,2,0.854,ACTIVE,213.51,343.55,59.986,1497819603,"201051344000469","219011344069620",29.58,15.50,0,334.24,376.62,25.6,22.8,0.199,735687.3,735687.3,10406,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819607,2119577.00
06/18/2017 17:00,2,0.857,ACTIVE,213.74,344.45,59.970,1497819603,"201051344000646","219011344069620",29.20,18.00,0,334.84,375.71,25.4,22.6,0.194,731147.6,731147.6,10406,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819608,2119578.00
06/18/2017 17:00,2,0.826,ACTIVE,211.93,338.74,59.959,1497819603,"274151322000052","219011344069620",28.65,22.50,0,332.73,363.09,23.9,21.2,0.146,997384.3,997384.3,10342,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819608,2119579.00
06/18/2017 17:00,2,0.877,ACTIVE,213.96,345.36,59.959,1497819603,"201051344000585","219011344069620",29.42,17.80,0,335.74,376.31,26.2,23.3,0.190,743498.9,743498.9,10405,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819609,2119580.00
06/18/2017 17:00,2,0.828,ACTIVE,213.96,344.15,59.933,1497819603,"201051344001230","219011344069620",29.36,18.00,0,333.63,374.81,24.6,21.9,0.181,735818.7,735818.7,10414,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819610,2119581.00
06/18/2017 17:00,2,0.840,ACTIVE,214.41,345.36,59.928,1497819603,"201051344000582","219011344069620",29.14,17.00,0,336.04,376.92,24.8,22.0,0.181,725250.1,725250.1,10397,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819611,2119582.00
06/18/2017 17:00,2,0.861,ACTIVE,213.51,344.15,59.986,1497819603,"201051344000955","219011344069620",29.60,18.00,0,333.33,375.71,25.9,23.0,0.190,744542.9,744542.9,10417,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819612,2119583.00
06/18/2017 17:00,2,0.539,ACTIVE,212.38,404.57,59.965,1497819603,"274151322000094","219011344069620",37.73,22.80,0,333.63,449.05,20.6,18.0,0.128,819411.0,819411.0,10603,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819613,2119584.00
06/18/2017 17:00,2,0.881,ACTIVE,213.74,343.25,59.928,1497819603,"201051344000579","219011344069620",29.48,17.80,0,334.24,376.31,26.4,23.5,0.194,753873.4,753873.4,10401,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819614,2119585.00
06/18/2017 17:00,2,0.871,ACTIVE,213.74,343.85,60.012,1497819603,"201051344000890","219011344069620",29.34,18.70,0,334.54,375.71,25.9,23.1,0.186,738534.9,738534.9,10409,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819615,2119586.00
06/18/2017 17:00,2,0.846,ACTIVE,214.19,345.36,59.938,1497819603,"201051344000438","219011344069620",29.72,17.80,0,336.04,376.01,25.5,22.7,0.181,741188.4,741188.4,10402,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819616,2119587.00
06/18/2017 17:00,2,0.873,ACTIVE,214.19,342.35,59.933,1497819603,"201051344000417","219011344069620",19.08,18.30,0,335.14,365.19,16.9,14.4,0.119,677143.9,677143.9,10437,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819617,2119588.00
