ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 17:00,2,0.787,ACTIVE,212.38,342.05,59.975,1497819603,"274151322000083","219011344069620",29.04,21.80,0,332.73,362.49,23.1,20.4,0.146,987294.9,987294.9,10345,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819618,2119589.00
06/18/2017 17:00,2,0.848,ACTIVE,212.61,342.95,59.975,1497819603,"274151322000076","219011344069620",29.12,22.00,0,330.93,364.59,25.0,22.2,0.164,1053218.0,1053218.0,10339,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819618,2119590.00
06/18/2017 17:00,2,0.855,ACTIVE,213.51,342.65,59.959,1497819603,"201051344000868","219011344069620",29.14,16.00,0,331.83,373.31,25.3,22.5,0.190,734161.2,734161.2,10412,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819619,2119591.00
06/18/2017 17:00,2,0.828,ACTIVE,211.93,343.55,59.970,1497819603,"274151322000095","219011344069620",29.10,21.00,0,330.03,363.69,24.4,21.6,0.159,1043027.0,1043027.0,10353,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819620,2119592.00
06/18/2017 17:00,2,0.857,ACTIVE,213.51,342.95,59.975,1497819603,"201051344000988","219011344069620",18.79,16.30,0,334.84,364.29,16.3,13.8,0.133,649278.2,649278.2,10415,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819621,2119593.00
06/18/2017 17:00,2,0.850,ACTIVE,213.96,344.15,59.981,1497819603,"201051344001025","219011344069620",29.58,17.50,0,334.84,375.71,25.5,22.7,0.190,740961.7,740961.7,10417,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819622,2119594.00
06/18/2017 17:00,2,0.840,ACTIVE,213.51,342.65,59.938,1497819603,"201051344000458","219011344069620",29.24,17.30,0,334.84,373.91,24.9,22.1,0.190,745938.4,745938.4,10391,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819623,2119595.00
06/18/2017 17:00,2,0.826,ACTIVE,214.19,345.36,59.922,1497819603,"201051344000853","219011344069620",29.72,16.30,0,336.04,375.11,24.9,22.1,0.190,746762.0,746762.0,10402,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819624,2119596.00
06/18/2017 17:00,2,0.820,ACTIVE,214.41,345.96,59.975,1497819603,"201051344000685","219011344069620",29.26,17.80,0,334.84,375.41,24.4,21.6,0.194,741186.1,741186.1,10425,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819625,2119597.00
06/18/2017 17:00,2,0.828,ACTIVE,213.96,345.06,59.991,1497819603,"201051344000917","219011344069620",29.10,18.00,0,333.93,375.11,24.4,21.7,0.186,737800.1,737800.1,10413,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819626,2119598.00
06/18/2017 17:00,2,0.832,ACTIVE,214.19,344.76,59.912,1497819603,"201051344001145","219011344069620",28.98,17.30,0,336.34,374.81,24.5,21.7,0.181,745821.4,745821.4,10402,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819626,2119599.00
06/18/2017 17:00,2,0.846,ACTIVE,214.19,345.36,59.954,1497819603,"201051344000651","219011344069620",29.48,17.00,0,336.04,375.11,25.3,22.5,0.186,734363.3,734363.3,10410,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819627,2119600.00
06/18/2017 17:00,2,0.775,ACTIVE,211.48,337.54,59.917,1497819603,"274151322000088","219011344069620",27.85,21.50,0,332.73,360.99,21.9,19.2,0.137,946808.4,946808.4,10347,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819628,2119601.00
06/18/2017 17:00,2,0.545,ACTIVE,213.06,407.57,59.938,1497819603,"274151322000068","219011344069620",38.43,24.30,0,331.23,449.95,21.2,18.6,0.128,819910.6,819910.6,10619,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819629,2119602.00
06/18/2017 17:00,2,0.852,ACTIVE,213.96,343.85,59.981,1497819603,"201051344001135","219011344069620",29.42,17.50,0,335.14,375.11,25.4,22.6,0.181,729810.5,729810.5,10395,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819630,2119603.00
06/18/2017 17:00,2,0.855,ACTIVE,213.29,342.65,59.933,1497819603,"201051344000594","219011344069620",29.26,19.30,0,332.13,374.51,25.4,22.6,0.190,748825.2,748825.2,10404,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819631,2119604.00
06/18/2017 17:00,2,0.838,ACTIVE,214.19,344.45,59.933,1497819603,"201051344001203","219011344069620",29.34,17.80,0,336.34,377.82,24.9,22.1,0.190,739221.9,739221.9,10436,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819632,2119605.00
06/18/2017 17:00,2,0.775,ACTIVE,212.16,342.65,59.954,1497819603,"274151322000054","219011344069620",28.51,21.00,0,332.73,362.19,22.4,19.7,0.150,963871.3,963871.3,10332,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819633,2119606.00
06/18/2017 17:00,2,0.855,ACTIVE,213.74,342.35,59.933,1497819603,"201051344000867","219011344069620",29.20,17.30,0,334.24,373.01,25.4,22.5,0.186,733021.1,733021.1,10433,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819634,2119607.00
06/18/2017 17:00,2,0.846,ACTIVE,213.74,344.15,59.965,1497819603,"201051344001093","219011344069620",29.34,17.80,0,335.44,375.41,25.2,22.4,0.177,737655.2,737655.2,10427,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819635,2119608.00
06/18/2017 17:00,2,0.807,ACTIVE,213.51,343.85,59.938,1497819603,"201051344000900","219011344069620",29.32,15.80,0,334.24,373.61,24.0,21.2,0.190,754541.9,754541.9,10407,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819636,2119609.00
06/18/2017 17:00,2,0.824,ACTIVE,213.96,343.25,60.018,1497819603,"201051344000648","219011344069620",29.78,16.00,0,334.84,374.21,24.9,22.1,0.186,742864.1,742864.1,10399,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819637,2119610.00
06/18/2017 17:00,2,0.852,ACTIVE,213.51,342.95,59.970,1497819603,"201051344000569","219011344069620",29.44,16.70,0,333.63,374.21,25.4,22.6,0.190,756675.8,756675.8,10381,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819638,2119611.00
06/18/2017 17:00,2,0.846,ACTIVE,213.74,342.95,59.959,1497819603,"201051344000983","219011344069620",29.40,16.30,0,333.63,374.51,25.2,22.4,0.194,747234.0,747234.0,10405,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819639,2119612.00
06/18/2017 17:00,2,0.842,ACTIVE,213.74,343.55,59.970,1497819603,"201051344001158","219011344069620",29.16,16.70,0,333.63,373.91,24.9,22.1,0.190,732279.2,732279.2,10410,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819640,2119613.00
06/18/2017 17:00,2,0.832,ACTIVE,214.19,344.76,59.944,1497819603,"201051344000576","219011344069620",29.48,16.30,0,334.84,374.51,24.9,22.1,0.186,746815.0,746815.0,10408,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819641,2119614.00
06/18/2017 17:00,2,0.793,ACTIVE,212.38,337.54,59.959,1497819603,"274151322000087","219011344069620",28.11,25.00,0,333.03,360.08,22.6,19.9,0.128,937461.8,937461.8,10498,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497819642,2119615.00
06/18/2017 17:15,2,0.602,ACTIVE,213.74,341.45,59.922,1497820503,"201051344000645","219011344069620",28.77,16.00,0,333.03,355.88,17.6,15.0,0.124,745778.0,745778.0,10395,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820504,2119616.00
06/18/2017 17:15,2,0.555,ACTIVE,212.16,338.14,59.959,1497820503,"274151322000085","219011344069620",27.69,20.00,0,330.33,348.06,15.6,13.1,0.093,959778.7,959778.7,10341,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820505,2119617.00
06/18/2017 17:15,2,0.607,ACTIVE,213.96,342.35,59.959,1497820503,"201051344000633","219011344069620",29.28,16.70,0,332.43,357.08,18.1,15.5,0.128,732465.2,732465.2,10438,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820506,2119618.00
06/18/2017 17:15,2,0.629,ACTIVE,213.51,341.15,59.959,1497820503,"201051344000469","219011344069620",28.61,15.00,0,331.53,355.58,18.2,15.7,0.133,735692.1,735692.1,10407,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820507,2119619.00
06/18/2017 17:15,2,0.621,ACTIVE,213.29,342.05,59.959,1497820503,"201051344000646","219011344069620",28.51,17.50,0,333.33,357.08,18.0,15.5,0.128,731152.3,731152.3,10407,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820508,2119620.00
06/18/2017 17:15,2,0.576,ACTIVE,212.16,336.64,59.954,1497820503,"274151322000052","219011344069620",28.39,21.80,0,328.82,348.96,16.6,14.1,0.097,997388.7,997388.7,10343,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820509,2119621.00
06/18/2017 17:15,2,0.629,ACTIVE,214.19,343.25,59.959,1497820503,"201051344000585","219011344069620",29.12,17.30,0,333.63,356.78,18.6,16.0,0.119,743503.8,743503.8,10406,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820510,2119622.00
06/18/2017 17:15,2,0.590,ACTIVE,213.74,341.15,59.959,1497820503,"201051344001230","219011344069620",29.30,17.30,0,333.33,354.97,17.5,15.0,0.119,735823.3,735823.3,10415,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820511,2119623.00
06/18/2017 17:15,2,0.594,ACTIVE,214.41,342.35,59.959,1497820503,"201051344000582","219011344069620",29.16,16.30,0,334.54,356.48,17.6,15.0,0.115,725254.7,725254.7,10398,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820512,2119624.00
06/18/2017 17:15,2,0.623,ACTIVE,213.29,341.45,59.954,1497820503,"201051344000955","219011344069620",29.24,17.50,0,333.63,355.58,18.5,16.0,0.124,744547.7,744547.7,10418,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820513,2119625.00
06/18/2017 17:15,2,0.359,ACTIVE,212.16,403.67,59.954,1497820503,"274151322000094","219011344069620",37.93,22.30,0,334.24,430.12,13.9,11.5,0.084,819414.7,819414.7,10604,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820514,2119626.00
06/18/2017 17:15,2,0.629,ACTIVE,213.74,340.85,59.954,1497820503,"201051344000579","219011344069620",29.54,17.30,0,333.03,355.88,18.9,16.3,0.119,753878.4,753878.4,10402,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820514,2119627.00
06/18/2017 17:15,2,0.619,ACTIVE,213.51,341.15,59.917,1497820503,"201051344000890","219011344069620",29.18,18.00,0,333.33,356.78,18.4,15.8,0.119,738539.7,738539.7,10410,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820515,2119628.00
06/18/2017 17:15,2,0.605,ACTIVE,213.96,342.35,59.996,1497820503,"201051344000438","219011344069620",29.38,17.50,0,333.93,356.78,18.1,15.5,0.115,741193.2,741193.2,10403,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820516,2119629.00
06/18/2017 17:15,2,0.646,ACTIVE,213.96,341.15,59.938,1497820503,"201051344000417","219011344069620",18.41,17.80,0,333.33,351.07,12.1,9.7,0.075,677147.0,677147.0,10438,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820517,2119630.00
06/18/2017 17:15,2,0.555,ACTIVE,212.16,338.44,59.954,1497820503,"274151322000083","219011344069620",27.83,21.30,0,329.13,348.66,15.7,13.2,0.093,987299.2,987299.2,10346,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820518,2119631.00
06/18/2017 17:15,2,0.576,ACTIVE,213.06,341.45,59.991,1497820503,"274151322000076","219011344069620",29.06,21.30,0,330.03,349.56,17.0,14.5,0.102,1053222.6,1053222.6,10340,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820519,2119632.00
06/18/2017 17:15,2,0.607,ACTIVE,213.51,340.85,59.959,1497820503,"201051344000868","219011344069620",29.02,15.50,0,332.73,355.58,17.9,15.3,0.124,734165.9,734165.9,10413,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820520,2119633.00
06/18/2017 17:15,2,0.570,ACTIVE,212.16,337.84,59.959,1497820503,"274151322000095","219011344069620",28.51,20.30,0,329.13,348.66,16.5,14.0,0.097,1043031.5,1043031.5,10354,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820521,2119634.00
06/18/2017 17:15,2,0.596,ACTIVE,213.51,341.45,60.007,1497820503,"201051344000988","219011344069620",18.89,15.80,0,332.73,351.07,11.4,9.1,0.080,649281.0,649281.0,10416,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820522,2119635.00
06/18/2017 17:15,2,0.607,ACTIVE,213.74,341.45,59.944,1497820503,"201051344001025","219011344069620",29.10,17.00,0,334.24,356.48,17.9,15.4,0.124,740966.5,740966.5,10418,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820523,2119636.00
06/18/2017 17:15,2,0.607,ACTIVE,213.51,340.55,59.981,1497820503,"201051344000458","219011344069620",28.86,16.70,0,333.03,355.88,17.8,15.2,0.124,745943.1,745943.1,10392,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820523,2119637.00
06/18/2017 17:15,2,0.604,ACTIVE,213.96,342.35,59.959,1497820503,"201051344000853","219011344069620",29.10,15.80,0,334.84,356.48,17.8,15.2,0.124,746766.6,746766.6,10403,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820524,2119638.00
06/18/2017 17:15,2,0.580,ACTIVE,214.19,343.25,59.954,1497820503,"201051344000685","219011344069620",29.08,17.30,0,333.63,357.38,17.1,14.6,0.124,741190.6,741190.6,10426,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820525,2119639.00
06/18/2017 17:15,2,0.590,ACTIVE,213.74,342.05,59.912,1497820503,"201051344000917","219011344069620",28.94,17.50,0,333.03,356.78,17.3,14.8,0.119,737804.7,737804.7,10414,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820526,2119640.00
06/18/2017 17:15,2,0.588,ACTIVE,213.96,342.05,59.959,1497820503,"201051344001145","219011344069620",28.86,16.70,0,334.84,356.78,17.2,14.7,0.119,745825.9,745825.9,10403,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820527,2119641.00
06/18/2017 17:15,2,0.602,ACTIVE,213.96,342.35,60.002,1497820503,"201051344000651","219011344069620",29.32,16.30,0,334.84,357.38,17.9,15.3,0.119,734368.0,734368.0,10411,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820528,2119642.00
06/18/2017 17:15,2,0.531,ACTIVE,212.16,340.85,59.959,1497820503,"274151322000088","219011344069620",27.57,20.30,0,331.23,347.76,14.8,12.4,0.088,946812.4,946812.4,10348,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820529,2119643.00
06/18/2017 17:15,2,0.379,ACTIVE,212.83,401.26,59.949,1497820503,"274151322000068","219011344069620",37.89,23.30,0,333.93,431.62,14.4,12.0,0.075,819914.5,819914.5,10620,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820530,2119644.00
06/18/2017 17:15,2,0.615,ACTIVE,213.51,340.85,59.954,1497820503,"201051344001135","219011344069620",29.16,16.70,0,334.84,355.88,18.2,15.7,0.115,729815.3,729815.3,10396,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820531,2119645.00
06/18/2017 17:15,2,0.619,ACTIVE,213.29,340.85,59.959,1497820503,"201051344000594","219011344069620",28.69,18.30,0,331.53,355.28,18.0,15.4,0.124,748830.0,748830.0,10405,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820532,2119646.00
06/18/2017 17:15,2,0.607,ACTIVE,213.96,341.75,59.922,1497820503,"201051344001203","219011344069620",28.61,17.30,0,334.24,357.68,17.6,15.1,0.119,739226.5,739226.5,10437,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820533,2119647.00
06/18/2017 17:15,2,0.547,ACTIVE,212.16,340.25,59.959,1497820503,"274151322000054","219011344069620",27.71,20.30,0,329.43,348.36,15.4,12.9,0.093,963875.4,963875.4,10333,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820534,2119648.00
06/18/2017 17:15,2,0.605,ACTIVE,213.74,340.25,59.959,1497820503,"201051344000867","219011344069620",29.00,16.70,0,332.73,354.97,17.8,15.3,0.115,733025.8,733025.8,10434,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820535,2119649.00
06/18/2017 17:15,2,0.604,ACTIVE,213.74,342.35,59.938,1497820503,"201051344001093","219011344069620",29.30,17.30,0,334.24,356.48,18.0,15.4,0.110,737659.9,737659.9,10428,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820536,2119650.00
06/18/2017 17:15,2,0.561,ACTIVE,213.29,341.15,59.954,1497820503,"201051344000900","219011344069620",28.96,15.30,0,333.03,354.97,16.5,14.0,0.119,754546.3,754546.3,10408,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820536,2119651.00
06/18/2017 17:15,2,0.596,ACTIVE,213.74,341.15,59.959,1497820503,"201051344000648","219011344069620",29.26,15.50,0,333.33,355.28,17.7,15.2,0.119,742868.8,742868.8,10400,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820537,2119652.00
06/18/2017 17:15,2,0.617,ACTIVE,213.51,341.15,59.959,1497820503,"201051344000569","219011344069620",28.92,16.30,0,333.33,355.28,18.2,15.6,0.124,756680.5,756680.5,10382,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820538,2119653.00
06/18/2017 17:15,2,0.594,ACTIVE,213.29,339.95,59.954,1497820503,"201051344000983","219011344069620",29.58,16.00,0,333.03,355.28,17.8,15.3,0.124,747238.7,747238.7,10406,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820539,2119654.00
06/18/2017 17:15,2,0.592,ACTIVE,213.51,341.15,59.959,1497820503,"201051344001158","219011344069620",28.94,15.80,0,332.43,355.88,17.4,14.9,0.124,732283.8,732283.8,10411,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820540,2119655.00
06/18/2017 17:15,2,0.590,ACTIVE,213.96,342.05,59.928,1497820503,"201051344000576","219011344069620",29.48,15.50,0,334.24,355.88,17.6,15.1,0.119,746819.6,746819.6,10409,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820541,2119656.00
06/18/2017 17:15,2,0.535,ACTIVE,212.38,337.84,59.954,1497820503,"274151322000087","219011344069620",28.17,23.80,0,329.43,348.06,15.3,12.9,0.088,937465.8,937465.8,10499,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497820542,2119657.00
06/18/2017 17:30,2,0.650,ACTIVE,213.96,342.35,59.986,1497821403,"201051344000645","219011344069620",29.14,16.00,0,333.93,350.47,19.2,16.6,0.133,745781.9,745781.9,10396,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821404,2119658.00
06/18/2017 17:30,2,0.592,ACTIVE,212.16,337.84,60.002,1497821403,"274151322000085","219011344069620",28.55,19.50,0,333.33,345.66,17.1,14.6,0.106,959782.1,959782.1,10342,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821405,2119659.00
06/18/2017 17:30,2,0.676,ACTIVE,213.74,343.55,59.981,1497821403,"201051344000633","219011344069620",28.86,16.30,0,332.73,352.27,19.8,17.2,0.137,732469.1,732469.1,10439,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821406,2119660.00
06/18/2017 17:30,2,0.678,ACTIVE,213.74,342.05,59.991,1497821403,"201051344000469","219011344069620",29.16,14.70,0,331.23,350.47,20.1,17.4,0.146,735696.1,735696.1,10408,0,0,0,L,1122011218,0,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821407,2119661.00
06/18/2017 17:30,2,0.674,ACTIVE,213.51,342.35,59.991,1497821403,"201051344000646","219011344069620",28.82,17.00,0,333.03,351.67,19.7,17.1,0.137,731156.3,731156.3,10408,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821408,2119662.00
06/18/2017 17:30,2,0.633,ACTIVE,211.48,336.04,59.970,1497821403,"274151322000052","219011344069620",28.51,21.00,0,330.93,345.96,18.3,15.7,0.102,997392.3,997392.3,10344,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821409,2119663.00
06/18/2017 17:30,2,0.689,ACTIVE,213.96,343.25,59.986,1497821403,"201051344000585","219011344069620",29.18,17.00,0,333.63,351.97,20.5,17.8,0.141,743507.9,743507.9,10407,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821410,2119664.00
06/18/2017 17:30,2,0.652,ACTIVE,213.74,341.75,59.975,1497821403,"201051344001230","219011344069620",29.00,17.00,0,332.13,350.17,19.2,16.6,0.137,735827.1,735827.1,10416,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821411,2119665.00
06/18/2017 17:30,2,0.658,ACTIVE,214.19,343.55,59.981,1497821403,"201051344000582","219011344069620",29.04,16.00,0,333.93,351.97,19.4,16.8,0.137,725258.6,725258.6,10399,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821412,2119666.00
06/18/2017 17:30,2,0.691,ACTIVE,213.51,342.35,59.970,1497821403,"201051344000955","219011344069620",29.10,17.00,0,333.03,350.47,20.4,17.8,0.141,744551.8,744551.8,10419,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821413,2119667.00
06/18/2017 17:30,2,0.400,ACTIVE,212.16,409.08,59.975,1497821403,"274151322000094","219011344069620",38.61,21.80,0,333.33,432.52,15.6,13.2,0.088,819417.7,819417.7,10605,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821413,2119668.00
06/18/2017 17:30,2,0.705,ACTIVE,213.51,341.45,59.991,1497821403,"201051344000579","219011344069620",29.32,16.70,0,333.03,350.77,20.9,18.3,0.141,753882.6,753882.6,10403,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821414,2119669.00
06/18/2017 17:30,2,0.691,ACTIVE,213.51,341.75,60.002,1497821403,"201051344000890","219011344069620",29.20,17.50,0,333.03,351.67,20.5,17.8,0.133,738543.8,738543.8,10411,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821415,2119670.00
06/18/2017 17:30,2,0.674,ACTIVE,214.19,342.95,59.991,1497821403,"201051344000438","219011344069620",29.52,17.00,0,334.54,351.67,20.2,17.6,0.137,741197.2,741197.2,10404,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821416,2119671.00
06/18/2017 17:30,2,0.699,ACTIVE,213.96,341.45,59.981,1497821403,"201051344000417","219011344069620",18.96,17.30,0,333.33,347.46,13.5,11.1,0.088,677149.5,677149.5,10439,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821417,2119672.00
06/18/2017 17:30,2,0.607,ACTIVE,211.93,338.14,59.970,1497821403,"274151322000083","219011344069620",29.04,20.30,0,332.13,345.66,17.9,15.3,0.106,987302.6,987302.6,10347,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821418,2119673.00
06/18/2017 17:30,2,0.654,ACTIVE,212.83,341.45,59.975,1497821403,"274151322000076","219011344069620",29.28,20.30,0,333.93,346.56,19.4,16.8,0.119,1053226.4,1053226.4,10341,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821419,2119674.00
06/18/2017 17:30,2,0.686,ACTIVE,213.51,341.45,60.012,1497821403,"201051344000868","219011344069620",28.88,15.30,0,331.83,350.17,20.1,17.5,0.141,734169.9,734169.9,10414,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821420,2119675.00
06/18/2017 17:30,2,0.650,ACTIVE,211.70,340.55,59.975,1497821403,"274151322000095","219011344069620",28.63,19.80,0,331.53,345.66,18.9,16.3,0.124,1043035.1,1043035.1,10355,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821421,2119676.00
06/18/2017 17:30,2,0.674,ACTIVE,213.29,341.15,60.012,1497821403,"201051344000988","219011344069620",18.85,15.50,0,332.43,348.36,12.9,10.5,0.084,649283.4,649283.4,10417,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821422,2119677.00
06/18/2017 17:30,2,0.686,ACTIVE,213.74,341.75,59.965,1497821403,"201051344001025","219011344069620",29.02,16.70,0,333.93,351.37,20.2,17.5,0.141,740970.5,740970.5,10419,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821423,2119678.00
06/18/2017 17:30,2,0.676,ACTIVE,213.29,341.45,59.970,1497821403,"201051344000458","219011344069620",29.22,16.70,0,332.73,350.17,20.0,17.4,0.141,745947.0,745947.0,10393,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821424,2119679.00
06/18/2017 17:30,2,0.662,ACTIVE,214.19,343.55,60.002,1497821403,"201051344000853","219011344069620",29.58,15.50,0,334.24,351.97,19.9,17.2,0.141,746770.6,746770.6,10404,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821424,2119680.00
06/18/2017 17:30,2,0.637,ACTIVE,214.19,343.25,59.981,1497821403,"201051344000685","219011344069620",29.70,16.70,0,333.93,351.97,19.2,16.6,0.141,741194.4,741194.4,10427,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821425,2119681.00
06/18/2017 17:30,2,0.646,ACTIVE,213.74,342.95,59.986,1497821403,"201051344000917","219011344069620",29.44,17.30,0,333.03,351.67,19.3,16.7,0.133,737808.5,737808.5,10415,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821426,2119682.00
06/18/2017 17:30,2,0.652,ACTIVE,213.96,342.95,60.007,1497821403,"201051344001145","219011344069620",29.30,16.00,0,334.24,352.27,19.4,16.8,0.133,745829.8,745829.8,10404,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821427,2119683.00
06/18/2017 17:30,2,0.686,ACTIVE,214.19,343.25,59.981,1497821403,"201051344000651","219011344069620",28.77,15.80,0,334.24,351.67,20.0,17.4,0.141,734372.1,734372.1,10412,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821428,2119684.00
06/18/2017 17:30,2,0.598,ACTIVE,211.48,339.65,59.970,1497821403,"274151322000088","219011344069620",27.95,19.80,0,332.73,345.06,16.9,14.4,0.106,946815.7,946815.7,10349,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821429,2119685.00
06/18/2017 17:30,2,0.424,ACTIVE,212.61,413.29,59.965,1497821403,"274151322000068","219011344069620",38.82,23.00,0,334.84,430.42,16.7,14.2,0.093,819917.7,819917.7,10621,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821430,2119686.00
06/18/2017 17:30,2,0.686,ACTIVE,213.51,341.75,59.970,1497821403,"201051344001135","219011344069620",29.24,16.30,0,332.73,351.07,20.4,17.7,0.141,729819.4,729819.4,10397,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821431,2119687.00
06/18/2017 17:30,2,0.660,ACTIVE,213.06,340.55,59.975,1497821403,"201051344000594","219011344069620",29.90,17.80,0,332.43,349.86,20.0,17.4,0.141,748834.0,748834.0,10406,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821432,2119688.00
06/18/2017 17:30,2,0.658,ACTIVE,213.96,341.75,59.970,1497821403,"201051344001203","219011344069620",29.26,17.00,0,333.63,352.57,19.5,16.9,0.141,739230.5,739230.5,10438,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821433,2119689.00
06/18/2017 17:30,2,0.607,ACTIVE,212.16,338.74,59.959,1497821403,"274151322000054","219011344069620",28.31,19.80,0,330.63,345.36,17.4,14.9,0.106,963878.7,963878.7,10334,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821434,2119690.00
06/18/2017 17:30,2,0.676,ACTIVE,213.74,341.15,59.949,1497821403,"201051344000867","219011344069620",29.04,16.30,0,333.03,349.86,19.9,17.3,0.133,733029.8,733029.8,10435,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821435,2119691.00
06/18/2017 17:30,2,0.666,ACTIVE,213.96,342.95,59.970,1497821403,"201051344001093","219011344069620",29.58,17.00,0,333.63,351.67,20.0,17.3,0.137,737664.0,737664.0,10429,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821436,2119692.00
06/18/2017 17:30,2,0.633,ACTIVE,213.51,341.75,59.970,1497821403,"201051344000900","219011344069620",28.92,15.30,0,332.43,350.17,18.6,16.0,0.133,754549.9,754549.9,10409,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821437,2119693.00
06/18/2017 17:30,2,0.674,ACTIVE,213.51,341.15,59.965,1497821403,"201051344000648","219011344069620",28.90,15.30,0,333.33,350.77,19.8,17.2,0.137,742872.7,742872.7,10401,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821438,2119694.00
06/18/2017 17:30,2,0.680,ACTIVE,213.74,341.75,59.975,1497821403,"201051344000569","219011344069620",29.26,16.00,0,332.73,350.47,20.2,17.6,0.141,756684.6,756684.6,10383,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821439,2119695.00
06/18/2017 17:30,2,0.670,ACTIVE,213.74,340.85,59.970,1497821403,"201051344000983","219011344069620",29.34,15.80,0,332.13,350.47,19.9,17.3,0.146,747242.7,747242.7,10407,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821440,2119696.00
06/18/2017 17:30,2,0.660,ACTIVE,213.51,341.15,59.965,1497821403,"201051344001158","219011344069620",29.14,15.80,0,332.43,350.17,19.5,16.9,0.146,732287.7,732287.7,10412,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821441,2119697.00
06/18/2017 17:30,2,0.633,ACTIVE,213.96,342.35,59.965,1497821403,"201051344000576","219011344069620",30.28,15.30,0,333.93,351.07,19.4,16.8,0.133,746823.6,746823.6,10410,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821442,2119698.00
06/18/2017 17:30,2,0.613,ACTIVE,212.16,341.15,59.970,1497821403,"274151322000087","219011344069620",27.95,22.80,0,333.03,345.36,17.4,14.8,0.097,937469.2,937469.2,10500,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497821443,2119699.00
06/18/2017 17:45,2,0.678,ACTIVE,213.96,341.75,59.975,1497822303,"201051344000645","219011344069620",29.08,15.80,0,333.63,351.67,20.0,17.4,0.141,745785.9,745785.9,10397,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822304,2119700.00
06/18/2017 17:45,2,0.629,ACTIVE,212.38,340.55,59.965,1497822303,"274151322000085","219011344069620",27.97,19.30,0,333.33,345.96,17.8,15.2,0.106,959785.6,959785.6,10343,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822305,2119701.00
06/18/2017 17:45,2,0.689,ACTIVE,213.74,343.55,59.975,1497822303,"201051344000633","219011344069620",29.20,16.00,0,332.43,353.47,20.5,17.8,0.141,732473.3,732473.3,10440,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822306,2119702.00
06/18/2017 17:45,2,0.703,ACTIVE,213.74,342.05,60.018,1497822303,"201051344000469","219011344069620",28.98,14.70,0,331.23,351.37,20.7,18.0,0.146,735700.4,735700.4,10409,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822307,2119703.00
06/18/2017 17:45,2,0.688,ACTIVE,213.74,342.95,59.975,1497822303,"201051344000646","219011344069620",29.32,17.00,0,333.63,352.57,20.5,17.8,0.141,731160.4,731160.4,10409,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822308,2119704.00
06/18/2017 17:45,2,0.658,ACTIVE,211.93,338.44,59.959,1497822303,"274151322000052","219011344069620",28.37,20.70,0,332.13,346.86,18.9,16.3,0.119,997396.1,997396.1,10345,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822309,2119705.00
06/18/2017 17:45,2,0.701,ACTIVE,214.19,344.15,59.991,1497822303,"201051344000585","219011344069620",29.38,16.70,0,334.24,352.57,20.9,18.3,0.150,743512.2,743512.2,10408,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822310,2119706.00
06/18/2017 17:45,2,0.656,ACTIVE,213.96,342.65,59.986,1497822303,"201051344001230","219011344069620",29.32,16.70,0,331.83,351.07,19.6,16.9,0.141,735831.1,735831.1,10417,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822311,2119707.00
06/18/2017 17:45,2,0.660,ACTIVE,214.19,343.25,59.949,1497822303,"201051344000582","219011344069620",29.44,16.00,0,334.54,352.27,19.7,17.1,0.137,725262.6,725262.6,10400,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822312,2119708.00
06/18/2017 17:45,2,0.703,ACTIVE,213.51,343.25,59.981,1497822303,"201051344000955","219011344069620",29.12,16.70,0,333.03,351.37,20.8,18.1,0.141,744556.1,744556.1,10420,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822312,2119709.00
06/18/2017 17:45,2,0.416,ACTIVE,212.38,404.57,59.965,1497822303,"274151322000094","219011344069620",38.15,21.30,0,333.63,431.62,16.1,13.6,0.097,819420.8,819420.8,10606,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822313,2119710.00
06/18/2017 17:45,2,0.715,ACTIVE,213.51,341.45,59.981,1497822303,"201051344000579","219011344069620",29.16,16.70,0,332.13,351.37,21.2,18.5,0.146,753887.0,753887.0,10404,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822314,2119711.00
06/18/2017 17:45,2,0.699,ACTIVE,213.74,342.05,60.007,1497822303,"201051344000890","219011344069620",29.02,17.50,0,331.83,353.17,20.6,17.9,0.133,738548.1,738548.1,10412,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822315,2119712.00
06/18/2017 17:45,2,0.686,ACTIVE,213.96,343.55,59.970,1497822303,"201051344000438","219011344069620",29.14,17.00,0,334.24,352.87,20.2,17.6,0.141,741201.4,741201.4,10405,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822316,2119713.00
06/18/2017 17:45,2,0.711,ACTIVE,213.96,341.75,59.938,1497822303,"201051344000417","219011344069620",18.81,17.00,0,333.63,348.36,13.5,11.1,0.093,677152.1,677152.1,10440,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822317,2119714.00
06/18/2017 17:45,2,0.615,ACTIVE,212.38,338.14,59.965,1497822303,"274151322000083","219011344069620",28.73,20.30,0,332.43,346.56,17.9,15.4,0.110,987306.3,987306.3,10348,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822318,2119715.00
06/18/2017 17:45,2,0.654,ACTIVE,213.06,340.85,59.975,1497822303,"274151322000076","219011344069620",29.24,20.30,0,331.53,347.16,19.4,16.8,0.124,1053230.4,1053230.4,10342,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822319,2119716.00
06/18/2017 17:45,2,0.684,ACTIVE,213.29,341.45,59.975,1497822303,"201051344000868","219011344069620",29.22,15.30,0,332.73,351.37,20.2,17.6,0.141,734174.1,734174.1,10415,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822320,2119717.00
06/18/2017 17:45,2,0.645,ACTIVE,212.38,339.34,59.970,1497822303,"274151322000095","219011344069620",28.59,19.50,0,332.43,346.26,18.7,16.1,0.124,1043039.0,1043039.0,10356,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822321,2119718.00
06/18/2017 17:45,2,0.688,ACTIVE,213.51,340.85,59.959,1497822303,"201051344000988","219011344069620",18.57,15.50,0,331.83,349.56,12.9,10.6,0.097,649285.9,649285.9,10418,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822322,2119719.00
06/18/2017 17:45,2,0.678,ACTIVE,213.74,342.05,59.954,1497822303,"201051344001025","219011344069620",29.38,16.30,0,333.63,352.27,20.2,17.6,0.141,740974.7,740974.7,10420,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822322,2119720.00
06/18/2017 17:45,2,0.682,ACTIVE,213.74,341.45,59.970,1497822303,"201051344000458","219011344069620",29.24,16.30,0,332.43,351.37,20.2,17.6,0.146,745951.2,745951.2,10394,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822323,2119721.00
06/18/2017 17:45,2,0.682,ACTIVE,214.19,343.55,59.986,1497822303,"201051344000853","219011344069620",29.22,15.80,0,333.93,353.47,20.2,17.6,0.146,746774.7,746774.7,10405,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822324,2119722.00
06/18/2017 17:45,2,0.646,ACTIVE,213.96,344.15,59.970,1497822303,"201051344000685","219011344069620",29.26,16.70,0,333.93,352.87,19.2,16.6,0.146,741198.4,741198.4,10428,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822325,2119723.00
06/18/2017 17:45,2,0.654,ACTIVE,213.96,343.55,60.007,1497822303,"201051344000917","219011344069620",29.24,17.30,0,333.33,352.57,19.4,16.8,0.137,737812.5,737812.5,10416,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822326,2119724.00
06/18/2017 17:45,2,0.656,ACTIVE,214.19,344.15,59.981,1497822303,"201051344001145","219011344069620",29.12,16.00,0,334.24,353.47,19.4,16.8,0.133,745833.8,745833.8,10405,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822327,2119725.00
06/18/2017 17:45,2,0.680,ACTIVE,213.96,343.55,59.981,1497822303,"201051344000651","219011344069620",29.26,15.80,0,333.63,353.17,20.2,17.6,0.141,734376.2,734376.2,10413,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822328,2119726.00
06/18/2017 17:45,2,0.609,ACTIVE,211.93,339.95,59.970,1497822303,"274151322000088","219011344069620",27.65,19.80,0,332.13,345.96,17.1,14.6,0.097,946819.1,946819.1,10350,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822329,2119727.00
06/18/2017 17:45,2,0.432,ACTIVE,213.06,407.87,59.975,1497822303,"274151322000068","219011344069620",38.43,22.80,0,334.84,428.91,16.8,14.3,0.097,819921.0,819921.0,10622,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822330,2119728.00
06/18/2017 17:45,2,0.695,ACTIVE,213.51,342.35,59.986,1497822303,"201051344001135","219011344069620",29.24,16.30,0,333.03,351.67,20.6,18.0,0.141,729823.6,729823.6,10398,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822331,2119729.00
06/18/2017 17:45,2,0.691,ACTIVE,213.29,342.05,59.970,1497822303,"201051344000594","219011344069620",29.10,17.50,0,331.23,351.67,20.4,17.8,0.146,748838.2,748838.2,10407,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822331,2119730.00
06/18/2017 17:45,2,0.676,ACTIVE,214.19,342.95,59.975,1497822303,"201051344001203","219011344069620",28.96,16.70,0,333.03,353.47,19.9,17.2,0.141,739234.5,739234.5,10439,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822332,2119731.00
