ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 17:45,2,0.615,ACTIVE,212.16,338.14,59.981,1497822303,"274151322000054","219011344069620",28.43,19.50,0,332.13,345.96,17.8,15.2,0.110,963882.3,963882.3,10335,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822333,2119732.00
06/18/2017 17:45,2,0.688,ACTIVE,213.74,340.85,59.986,1497822303,"201051344000867","219011344069620",29.06,16.30,0,333.03,351.07,20.3,17.7,0.137,733034.0,733034.0,10436,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822334,2119733.00
06/18/2017 17:45,2,0.688,ACTIVE,213.96,343.25,59.996,1497822303,"201051344001093","219011344069620",29.02,16.70,0,333.33,352.27,20.2,17.6,0.133,737668.2,737668.2,10430,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822335,2119734.00
06/18/2017 17:45,2,0.648,ACTIVE,213.51,342.65,59.986,1497822303,"201051344000900","219011344069620",28.82,15.30,0,332.43,351.67,18.9,16.4,0.141,754553.8,754553.8,10410,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822336,2119735.00
06/18/2017 17:45,2,0.678,ACTIVE,213.51,341.15,59.991,1497822303,"201051344000648","219011344069620",29.32,15.30,0,333.03,351.97,20.2,17.6,0.146,742876.9,742876.9,10402,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822337,2119736.00
06/18/2017 17:45,2,0.701,ACTIVE,213.51,341.45,59.954,1497822303,"201051344000569","219011344069620",29.08,16.00,0,333.33,350.77,20.7,18.0,0.150,756688.9,756688.9,10384,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822338,2119737.00
06/18/2017 17:45,2,0.678,ACTIVE,213.96,342.05,59.986,1497822303,"201051344000983","219011344069620",29.48,15.80,0,332.73,351.07,20.2,17.6,0.146,747246.9,747246.9,10408,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822339,2119738.00
06/18/2017 17:45,2,0.680,ACTIVE,213.74,342.05,59.975,1497822303,"201051344001158","219011344069620",28.88,15.80,0,332.13,351.07,19.9,17.3,0.146,732291.8,732291.8,10413,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822340,2119739.00
06/18/2017 17:45,2,0.682,ACTIVE,213.96,343.25,59.986,1497822303,"201051344000576","219011344069620",29.00,15.30,0,333.03,351.67,20.1,17.5,0.146,746827.8,746827.8,10411,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822341,2119740.00
06/18/2017 17:45,2,0.615,ACTIVE,212.38,342.05,59.981,1497822303,"274151322000087","219011344069620",28.35,22.30,0,332.73,345.66,17.7,15.1,0.102,937472.8,937472.8,10501,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497822342,2119741.00
06/18/2017 18:00,2,0.963,ACTIVE,214.19,345.66,59.991,1497823203,"201051344000645","219011344069620",29.30,16.00,0,333.03,357.38,28.6,25.7,0.221,745790.7,745790.7,10398,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823204,2119742.00
06/18/2017 18:00,2,0.906,ACTIVE,212.38,342.65,59.981,1497823203,"274151322000085","219011344069620",28.77,19.30,0,330.03,350.17,26.4,23.6,0.168,959789.9,959789.9,10344,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823205,2119743.00
06/18/2017 18:00,2,0.955,ACTIVE,214.41,347.46,59.959,1497823203,"201051344000633","219011344069620",30.08,16.30,0,332.43,358.58,29.1,26.2,0.230,732478.2,732478.2,10441,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823206,2119744.00
06/18/2017 18:00,2,0.971,ACTIVE,213.96,345.66,59.970,1497823203,"201051344000469","219011344069620",30.02,15.00,0,331.83,357.38,29.5,26.6,0.230,735705.4,735705.4,10410,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823207,2119745.00
06/18/2017 18:00,2,0.984,ACTIVE,213.74,345.96,59.975,1497823203,"201051344000646","219011344069620",29.40,17.00,0,333.63,358.28,29.3,26.4,0.230,731165.4,731165.4,10410,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823208,2119746.00
06/18/2017 18:00,2,0.947,ACTIVE,211.93,341.15,59.981,1497823203,"274151322000052","219011344069620",29.16,20.70,0,329.43,351.07,28.0,25.1,0.186,997400.7,997400.7,10346,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823209,2119747.00
06/18/2017 18:00,2,0.994,ACTIVE,214.19,347.16,59.981,1497823203,"201051344000585","219011344069620",29.84,17.00,0,334.84,358.58,30.1,27.1,0.230,743517.3,743517.3,10409,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823210,2119748.00
06/18/2017 18:00,2,0.945,ACTIVE,213.74,345.06,59.975,1497823203,"201051344001230","219011344069620",29.48,17.00,0,333.03,356.18,28.2,25.3,0.217,735835.9,735835.9,10418,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823210,2119749.00
06/18/2017 18:00,2,0.953,ACTIVE,214.64,347.16,59.981,1497823203,"201051344000582","219011344069620",29.54,16.00,0,334.54,358.58,28.6,25.6,0.217,725267.5,725267.5,10401,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823211,2119750.00
06/18/2017 18:00,2,0.992,ACTIVE,213.74,345.96,59.981,1497823203,"201051344000955","219011344069620",29.66,17.00,0,332.73,357.38,29.8,26.9,0.221,744561.2,744561.2,10421,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823212,2119751.00
06/18/2017 18:00,2,0.633,ACTIVE,212.16,404.87,59.981,1497823203,"274151322000094","219011344069620",38.11,21.50,0,334.54,432.22,24.5,21.7,0.159,819424.7,819424.7,10607,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823213,2119752.00
06/18/2017 18:00,2,0.994,ACTIVE,213.96,345.06,60.018,1497823203,"201051344000579","219011344069620",29.96,16.70,0,333.33,357.68,30.2,27.2,0.225,753892.3,753892.3,10405,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823214,2119753.00
06/18/2017 18:00,2,0.977,ACTIVE,213.96,345.66,59.981,1497823203,"201051344000890","219011344069620",29.90,17.50,0,333.03,357.98,29.6,26.6,0.217,738553.2,738553.2,10413,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823215,2119754.00
06/18/2017 18:00,2,0.967,ACTIVE,214.19,346.56,59.981,1497823203,"201051344000438","219011344069620",30.04,17.00,0,334.54,358.58,29.4,26.5,0.225,741206.4,741206.4,10406,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823216,2119755.00
06/18/2017 18:00,2,1.000,ACTIVE,214.19,344.15,59.991,1497823203,"201051344000417","219011344069620",19.18,17.30,0,333.33,351.67,19.4,16.8,0.141,677155.3,677155.3,10441,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823217,2119756.00
06/18/2017 18:00,2,0.924,ACTIVE,212.38,341.15,59.944,1497823203,"274151322000083","219011344069620",29.10,20.30,0,330.33,350.77,27.3,24.4,0.181,987310.7,987310.7,10349,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823218,2119757.00
06/18/2017 18:00,2,0.979,ACTIVE,213.06,339.95,59.970,1497823203,"274151322000076","219011344069620",29.76,20.30,0,331.83,352.57,29.6,26.6,0.199,1053235.3,1053235.3,10343,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823219,2119758.00
06/18/2017 18:00,2,0.990,ACTIVE,213.51,345.06,59.949,1497823203,"201051344000868","219011344069620",29.16,15.50,0,332.43,356.78,29.2,26.3,0.221,734179.1,734179.1,10416,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823220,2119759.00
06/18/2017 18:00,2,0.973,ACTIVE,212.38,342.95,59.991,1497823203,"274151322000095","219011344069620",29.24,19.30,0,329.73,351.07,28.9,26.0,0.194,1043043.7,1043043.7,10357,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823221,2119760.00
06/18/2017 18:00,2,0.994,ACTIVE,213.74,344.45,59.975,1497823203,"201051344000988","219011344069620",18.94,15.50,0,332.13,352.87,19.1,16.5,0.150,649289.0,649289.0,10419,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823221,2119761.00
06/18/2017 18:00,2,0.982,ACTIVE,213.96,345.36,59.970,1497823203,"201051344001025","219011344069620",29.54,16.30,0,333.33,358.88,29.4,26.5,0.225,740979.7,740979.7,10421,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823222,2119762.00
06/18/2017 18:00,2,0.967,ACTIVE,213.96,345.06,59.970,1497823203,"201051344000458","219011344069620",29.70,16.70,0,333.33,357.38,29.1,26.1,0.230,745956.2,745956.2,10395,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823223,2119763.00
06/18/2017 18:00,2,0.982,ACTIVE,214.41,346.56,59.981,1497823203,"201051344000853","219011344069620",29.42,15.80,0,334.84,358.28,29.3,26.4,0.225,746779.7,746779.7,10406,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823224,2119764.00
06/18/2017 18:00,2,0.957,ACTIVE,214.19,346.56,59.970,1497823203,"201051344000685","219011344069620",29.34,16.70,0,334.24,358.58,28.4,25.5,0.225,741203.2,741203.2,10429,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823225,2119765.00
06/18/2017 18:00,2,0.945,ACTIVE,214.41,346.26,59.975,1497823203,"201051344000917","219011344069620",29.42,17.30,0,333.63,357.98,28.2,25.3,0.217,737817.3,737817.3,10417,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823226,2119766.00
06/18/2017 18:00,2,0.945,ACTIVE,213.96,345.96,59.975,1497823203,"201051344001145","219011344069620",29.58,16.30,0,335.14,358.58,28.4,25.5,0.212,745838.6,745838.6,10406,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823227,2119767.00
06/18/2017 18:00,2,0.973,ACTIVE,213.96,345.96,59.975,1497823203,"201051344000651","219011344069620",29.84,15.80,0,334.24,358.88,29.4,26.5,0.225,734381.2,734381.2,10414,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823228,2119768.00
06/18/2017 18:00,2,0.895,ACTIVE,212.16,341.45,59.965,1497823203,"274151322000088","219011344069620",28.75,19.80,0,329.73,350.17,26.0,23.2,0.172,946823.3,946823.3,10351,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823229,2119769.00
06/18/2017 18:00,2,0.635,ACTIVE,213.06,419.30,59.965,1497823203,"274151322000068","219011344069620",39.26,22.80,0,334.54,430.42,25.1,22.3,0.150,819925.2,819925.2,10623,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823230,2119770.00
06/18/2017 18:00,2,0.977,ACTIVE,213.74,344.76,59.975,1497823203,"201051344001135","219011344069620",29.94,16.30,0,334.24,357.98,29.6,26.7,0.221,729828.7,729828.7,10399,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823231,2119771.00
06/18/2017 18:00,2,0.990,ACTIVE,213.51,345.36,59.933,1497823203,"201051344000594","219011344069620",29.34,17.80,0,331.83,356.48,29.4,26.5,0.221,748843.3,748843.3,10408,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823232,2119772.00
06/18/2017 18:00,2,0.949,ACTIVE,214.19,345.66,60.012,1497823203,"201051344001203","219011344069620",29.96,17.00,0,333.93,359.18,28.8,25.9,0.225,739239.4,739239.4,10440,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823232,2119773.00
06/18/2017 18:00,2,0.922,ACTIVE,212.16,341.75,59.959,1497823203,"274151322000054","219011344069620",28.55,19.50,0,328.52,350.47,26.6,23.7,0.177,963886.7,963886.7,10336,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823233,2119774.00
06/18/2017 18:00,2,0.979,ACTIVE,213.96,344.45,60.012,1497823203,"201051344000867","219011344069620",29.38,16.30,0,332.43,357.08,29.1,26.2,0.217,733039.0,733039.0,10437,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823234,2119775.00
06/18/2017 18:00,2,0.959,ACTIVE,214.41,345.96,60.012,1497823203,"201051344001093","219011344069620",29.78,17.00,0,334.24,358.28,28.9,26.0,0.203,737673.2,737673.2,10431,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823235,2119776.00
06/18/2017 18:00,2,0.918,ACTIVE,213.74,345.36,59.970,1497823203,"201051344000900","219011344069620",29.72,15.30,0,332.43,357.38,27.7,24.8,0.217,754558.5,754558.5,10411,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823236,2119777.00
06/18/2017 18:00,2,0.947,ACTIVE,213.74,345.06,59.970,1497823203,"201051344000648","219011344069620",29.70,15.30,0,333.33,357.68,28.5,25.6,0.217,742881.9,742881.9,10403,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823237,2119778.00
06/18/2017 18:00,2,0.955,ACTIVE,213.96,345.06,59.975,1497823203,"201051344000569","219011344069620",30.08,16.00,0,332.73,357.38,29.1,26.2,0.221,756694.0,756694.0,10385,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823238,2119779.00
06/18/2017 18:00,2,0.947,ACTIVE,213.74,344.45,59.970,1497823203,"201051344000983","219011344069620",29.88,16.00,0,333.03,357.38,28.7,25.8,0.225,747251.9,747251.9,10409,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823239,2119780.00
06/18/2017 18:00,2,0.955,ACTIVE,213.96,345.06,59.975,1497823203,"201051344001158","219011344069620",29.54,15.80,0,333.03,357.38,28.6,25.7,0.225,732296.7,732296.7,10414,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823240,2119781.00
06/18/2017 18:00,2,0.938,ACTIVE,214.19,346.26,59.965,1497823203,"201051344000576","219011344069620",29.82,15.50,0,333.63,358.28,28.4,25.5,0.212,746832.7,746832.7,10412,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823241,2119782.00
06/18/2017 18:00,2,0.896,ACTIVE,212.38,341.15,59.954,1497823203,"274151322000087","219011344069620",28.86,22.00,0,329.13,349.86,26.2,23.3,0.164,937477.2,937477.2,10502,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497823242,2119783.00
06/18/2017 18:15,2,0.766,ACTIVE,213.96,342.95,59.996,1497824103,"201051344000645","219011344069620",28.84,16.70,0,334.84,359.18,22.4,19.7,0.159,745796.8,745796.8,10399,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824104,2119784.00
06/18/2017 18:15,2,0.717,ACTIVE,212.61,339.65,60.018,1497824103,"274151322000085","219011344069620",27.85,19.80,0,330.03,350.77,20.2,17.6,0.124,959795.5,959795.5,10345,0,0,0,L,1151911521,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824105,2119785.00
06/18/2017 18:15,2,0.770,ACTIVE,214.41,345.36,59.996,1497824103,"201051344000633","219011344069620",29.26,17.00,0,334.84,360.38,22.9,20.1,0.172,732484.5,732484.5,10442,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824106,2119786.00
06/18/2017 18:15,2,0.783,ACTIVE,213.74,343.25,59.996,1497824103,"201051344000469","219011344069620",29.00,15.50,0,332.73,359.48,23.1,20.3,0.172,735711.7,735711.7,10411,0,0,0,L,1122011218,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824107,2119787.00
06/18/2017 18:15,2,0.779,ACTIVE,213.74,342.95,59.996,1497824103,"201051344000646","219011344069620",28.92,17.50,0,333.33,360.08,22.8,20.1,0.168,731171.6,731171.6,10411,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824108,2119788.00
06/18/2017 18:15,2,0.738,ACTIVE,212.16,342.05,59.996,1497824103,"274151322000052","219011344069620",28.51,21.00,0,330.33,351.97,21.4,18.7,0.133,997406.6,997406.6,10347,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824109,2119789.00
06/18/2017 18:15,2,0.805,ACTIVE,214.41,344.15,59.996,1497824103,"201051344000585","219011344069620",28.84,17.50,0,334.24,360.38,23.6,20.8,0.168,743523.8,743523.8,10410,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824110,2119790.00
06/18/2017 18:15,2,0.742,ACTIVE,214.19,342.95,60.034,1497824103,"201051344001230","219011344069620",29.18,17.50,0,332.73,358.58,22.0,19.3,0.164,735841.9,735841.9,10419,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824111,2119791.00
06/18/2017 18:15,2,0.748,ACTIVE,214.87,344.76,60.028,1497824103,"201051344000582","219011344069620",29.16,16.70,0,334.54,360.08,22.1,19.4,0.159,725273.5,725273.5,10402,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824112,2119792.00
06/18/2017 18:15,2,0.785,ACTIVE,213.96,343.55,60.002,1497824103,"201051344000955","219011344069620",29.20,17.50,0,333.93,359.18,23.3,20.5,0.168,744567.6,744567.6,10422,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824112,2119793.00
06/18/2017 18:15,2,0.471,ACTIVE,212.16,409.98,59.986,1497824103,"274151322000094","219011344069620",38.35,22.00,0,331.23,434.33,18.3,15.8,0.119,819429.8,819429.8,10608,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824113,2119794.00
06/18/2017 18:15,2,0.783,ACTIVE,213.96,342.95,59.996,1497824103,"201051344000579","219011344069620",29.74,17.30,0,333.93,358.88,23.6,20.9,0.164,753898.7,753898.7,10406,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824114,2119795.00
06/18/2017 18:15,2,0.781,ACTIVE,213.96,342.95,59.991,1497824103,"201051344000890","219011344069620",29.16,18.00,0,333.93,359.78,23.1,20.4,0.159,738559.5,738559.5,10414,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824115,2119796.00
06/18/2017 18:15,2,0.771,ACTIVE,214.41,344.45,59.991,1497824103,"201051344000438","219011344069620",29.18,17.50,0,335.14,361.29,22.8,20.1,0.168,741212.7,741212.7,10407,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824116,2119797.00
06/18/2017 18:15,2,0.789,ACTIVE,214.41,342.05,59.996,1497824103,"201051344000417","219011344069620",18.94,17.80,0,334.54,353.17,15.2,12.7,0.102,677159.3,677159.3,10442,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824117,2119798.00
06/18/2017 18:15,2,0.717,ACTIVE,212.61,341.15,59.991,1497824103,"274151322000083","219011344069620",28.27,20.30,0,330.63,351.67,20.5,17.9,0.141,987316.5,987316.5,10350,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824118,2119799.00
06/18/2017 18:15,2,0.754,ACTIVE,213.06,338.14,59.991,1497824103,"274151322000076","219011344069620",29.16,20.30,0,334.24,352.87,22.3,19.6,0.141,1053241.5,1053241.5,10344,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824119,2119800.00
06/18/2017 18:15,2,0.777,ACTIVE,213.51,343.55,60.002,1497824103,"201051344000868","219011344069620",28.94,15.80,0,332.73,358.28,22.9,20.1,0.159,734185.3,734185.3,10417,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824120,2119801.00
06/18/2017 18:15,2,0.746,ACTIVE,212.38,337.84,59.991,1497824103,"274151322000095","219011344069620",28.75,19.80,0,332.73,351.97,21.7,19.0,0.137,1043049.8,1043049.8,10358,0,0,0,L,1151911521,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824121,2119802.00
06/18/2017 18:15,2,0.766,ACTIVE,213.74,342.65,59.986,1497824103,"201051344000988","219011344069620",18.87,16.00,0,333.03,354.37,14.7,12.2,0.106,649292.8,649292.8,10420,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824122,2119803.00
06/18/2017 18:15,2,0.766,ACTIVE,214.19,343.25,59.996,1497824103,"201051344001025","219011344069620",29.40,17.00,0,333.93,359.78,22.8,20.1,0.168,740986.0,740986.0,10422,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824123,2119804.00
06/18/2017 18:15,2,0.770,ACTIVE,213.74,342.05,59.996,1497824103,"201051344000458","219011344069620",29.10,17.30,0,334.24,358.58,22.7,20.0,0.172,745962.3,745962.3,10396,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824124,2119805.00
06/18/2017 18:15,2,0.766,ACTIVE,214.41,344.76,59.996,1497824103,"201051344000853","219011344069620",29.04,16.30,0,335.74,360.99,22.6,19.8,0.164,746785.9,746785.9,10407,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824125,2119806.00
06/18/2017 18:15,2,0.750,ACTIVE,214.41,345.06,59.991,1497824103,"201051344000685","219011344069620",28.80,17.30,0,332.73,360.08,21.9,19.2,0.177,741209.2,741209.2,10430,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824126,2119807.00
06/18/2017 18:15,2,0.730,ACTIVE,214.64,345.66,60.007,1497824103,"201051344000917","219011344069620",29.46,17.80,0,333.63,358.58,21.9,19.2,0.164,737823.3,737823.3,10418,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824127,2119808.00
06/18/2017 18:15,2,0.748,ACTIVE,214.41,344.45,59.996,1497824103,"201051344001145","219011344069620",28.96,17.00,0,334.54,359.78,22.0,19.3,0.159,745844.6,745844.6,10407,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824128,2119809.00
06/18/2017 18:15,2,0.771,ACTIVE,214.41,345.36,60.034,1497824103,"201051344000651","219011344069620",29.12,16.30,0,334.54,359.78,22.8,20.1,0.168,734387.5,734387.5,10415,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824129,2119810.00
06/18/2017 18:15,2,0.697,ACTIVE,212.16,342.35,59.959,1497824103,"274151322000088","219011344069620",27.83,20.00,0,329.43,351.07,19.7,17.1,0.124,946828.8,946828.8,10352,0,0,0,L,1151911521,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824129,2119811.00
06/18/2017 18:15,2,0.498,ACTIVE,213.29,405.77,59.996,1497824103,"274151322000068","219011344069620",38.15,23.00,0,334.84,431.92,19.4,16.8,0.115,819930.4,819930.4,10624,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824130,2119812.00
06/18/2017 18:15,2,0.783,ACTIVE,213.96,343.25,60.023,1497824103,"201051344001135","219011344069620",29.06,17.00,0,333.93,358.58,23.1,20.4,0.168,729835.0,729835.0,10400,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824131,2119813.00
06/18/2017 18:15,2,0.766,ACTIVE,213.29,342.35,60.002,1497824103,"201051344000594","219011344069620",29.70,18.00,0,332.73,357.68,23.1,20.3,0.168,748849.5,748849.5,10409,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824132,2119814.00
06/18/2017 18:15,2,0.770,ACTIVE,214.64,343.55,60.007,1497824103,"201051344001203","219011344069620",28.84,17.30,0,335.14,360.08,22.5,19.8,0.172,739245.6,739245.6,10441,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824133,2119815.00
06/18/2017 18:15,2,0.721,ACTIVE,212.16,341.75,59.975,1497824103,"274151322000054","219011344069620",27.85,20.00,0,329.43,351.67,20.4,17.7,0.128,963892.3,963892.3,10337,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824134,2119816.00
06/18/2017 18:15,2,0.783,ACTIVE,213.96,342.35,60.034,1497824103,"201051344000867","219011344069620",28.94,17.00,0,332.43,357.98,23.0,20.3,0.168,733045.2,733045.2,10438,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824135,2119817.00
06/18/2017 18:15,2,0.771,ACTIVE,214.41,345.06,60.012,1497824103,"201051344001093","219011344069620",29.20,17.50,0,334.24,359.18,22.9,20.1,0.159,737679.3,737679.3,10432,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824136,2119818.00
06/18/2017 18:15,2,0.738,ACTIVE,213.74,342.95,59.991,1497824103,"201051344000900","219011344069620",29.16,15.80,0,332.13,358.28,21.8,19.1,0.164,754564.4,754564.4,10412,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824137,2119819.00
06/18/2017 18:15,2,0.775,ACTIVE,213.96,342.35,60.007,1497824103,"201051344000648","219011344069620",29.04,15.80,0,333.63,359.18,22.8,20.1,0.168,742888.0,742888.0,10404,0,0,0,L,1122011218,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824138,2119820.00
06/18/2017 18:15,2,0.795,ACTIVE,214.19,343.25,60.007,1497824103,"201051344000569","219011344069620",29.12,16.70,0,333.63,358.58,23.5,20.7,0.172,756700.2,756700.2,10386,0,0,0,L,1122011218,0,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824139,2119821.00
06/18/2017 18:15,2,0.775,ACTIVE,213.96,342.65,59.996,1497824103,"201051344000983","219011344069620",29.50,16.70,0,333.63,358.28,23.2,20.5,0.172,747258.1,747258.1,10410,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824139,2119822.00
06/18/2017 18:15,2,0.783,ACTIVE,213.74,342.65,60.012,1497824103,"201051344001158","219011344069620",28.82,16.30,0,333.63,358.58,22.9,20.2,0.177,732302.8,732302.8,10415,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824140,2119823.00
06/18/2017 18:15,2,0.777,ACTIVE,214.41,344.76,60.007,1497824103,"201051344000576","219011344069620",29.16,16.00,0,333.93,358.88,22.9,20.2,0.172,746838.9,746838.9,10413,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824141,2119824.00
06/18/2017 18:15,2,0.729,ACTIVE,212.61,342.05,59.996,1497824103,"274151322000087","219011344069620",27.91,22.50,0,330.33,350.77,20.6,18.0,0.124,937482.7,937482.7,10503,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497824142,2119825.00
06/18/2017 18:30,2,1.223,ACTIVE,214.87,348.36,59.991,1497825003,"201051344000645","219011344069620",29.30,17.00,0,332.13,365.19,36.3,33.1,0.287,745804.5,745804.5,10400,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825004,2119826.00
06/18/2017 18:30,2,1.164,ACTIVE,213.06,342.05,59.986,1497825003,"274151322000085","219011344069620",28.55,20.00,0,333.03,355.28,33.6,30.6,0.221,959802.5,959802.5,10346,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825005,2119827.00
06/18/2017 18:30,2,1.234,ACTIVE,214.64,349.56,59.986,1497825003,"201051344000633","219011344069620",29.54,17.50,0,333.93,366.10,37.0,33.8,0.305,732492.3,732492.3,10443,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825006,2119828.00
06/18/2017 18:30,2,1.244,ACTIVE,214.64,348.36,59.996,1497825003,"201051344000469","219011344069620",29.60,15.80,0,332.13,365.19,37.4,34.1,0.305,735719.6,735719.6,10412,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825007,2119829.00
06/18/2017 18:30,2,1.227,ACTIVE,214.19,348.06,60.002,1497825003,"201051344000646","219011344069620",29.72,18.00,0,332.13,365.49,36.9,33.7,0.292,731179.5,731179.5,10412,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825008,2119830.00
06/18/2017 18:30,2,1.203,ACTIVE,212.61,347.76,59.991,1497825003,"274151322000052","219011344069620",29.22,21.80,0,329.73,356.48,35.6,32.5,0.243,997414.2,997414.2,10348,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825009,2119831.00
06/18/2017 18:30,2,1.271,ACTIVE,214.87,349.26,59.986,1497825003,"201051344000585","219011344069620",29.62,18.00,0,334.84,366.40,38.2,34.9,0.301,743531.9,743531.9,10411,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825010,2119832.00
06/18/2017 18:30,2,1.199,ACTIVE,214.64,347.76,60.007,1497825003,"201051344001230","219011344069620",29.70,18.00,0,333.03,363.69,36.1,32.9,0.283,735849.5,735849.5,10420,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825010,2119833.00
06/18/2017 18:30,2,1.219,ACTIVE,214.87,349.26,60.007,1497825003,"201051344000582","219011344069620",29.36,17.30,0,334.54,365.80,36.3,33.1,0.278,725281.2,725281.2,10403,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825011,2119834.00
06/18/2017 18:30,2,1.264,ACTIVE,214.19,348.36,60.023,1497825003,"201051344000955","219011344069620",29.52,18.00,0,332.43,364.59,37.8,34.6,0.305,744575.6,744575.6,10423,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825012,2119835.00
06/18/2017 18:30,2,0.740,ACTIVE,213.29,430.42,59.991,1497825003,"274151322000094","219011344069620",40.69,22.50,0,331.83,442.44,30.5,27.5,0.203,819436.3,819436.3,10609,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825013,2119836.00
06/18/2017 18:30,2,1.275,ACTIVE,214.41,348.06,59.991,1497825003,"201051344000579","219011344069620",29.70,18.00,0,333.93,365.80,38.4,35.1,0.296,753906.9,753906.9,10407,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825014,2119837.00
06/18/2017 18:30,2,1.256,ACTIVE,214.41,348.36,59.991,1497825003,"201051344000890","219011344069620",29.74,18.70,0,333.63,365.19,37.9,34.6,0.283,738567.5,738567.5,10415,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825015,2119838.00
06/18/2017 18:30,2,1.250,ACTIVE,214.64,348.96,59.991,1497825003,"201051344000438","219011344069620",29.78,18.00,0,334.54,366.10,37.7,34.5,0.301,741220.7,741220.7,10408,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825016,2119839.00
06/18/2017 18:30,2,1.299,ACTIVE,214.41,345.06,59.981,1497825003,"201051344000417","219011344069620",18.77,18.30,0,334.24,357.08,24.7,21.9,0.186,677164.4,677164.4,10443,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825017,2119840.00
06/18/2017 18:30,2,1.199,ACTIVE,212.83,341.15,59.986,1497825003,"274151322000083","219011344069620",29.12,21.30,0,330.33,356.18,35.3,32.1,0.239,987323.8,987323.8,10351,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825018,2119841.00
06/18/2017 18:30,2,1.279,ACTIVE,213.51,348.66,59.954,1497825003,"274151322000076","219011344069620",29.58,21.50,0,333.93,358.58,38.3,35.1,0.265,1053249.6,1053249.6,10345,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825019,2119842.00
06/18/2017 18:30,2,1.260,ACTIVE,214.19,348.36,59.991,1497825003,"201051344000868","219011344069620",29.52,16.30,0,332.73,364.59,37.7,34.4,0.296,734193.3,734193.3,10418,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825020,2119843.00
06/18/2017 18:30,2,1.264,ACTIVE,212.61,342.65,59.986,1497825003,"274151322000095","219011344069620",29.46,20.30,0,332.43,357.08,37.8,34.5,0.261,1043057.7,1043057.7,10359,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825021,2119844.00
06/18/2017 18:30,2,1.260,ACTIVE,214.41,346.56,59.944,1497825003,"201051344000988","219011344069620",19.42,16.70,0,332.73,358.28,24.9,22.1,0.203,649297.9,649297.9,10421,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825021,2119845.00
06/18/2017 18:30,2,1.287,ACTIVE,214.64,348.66,59.991,1497825003,"201051344001025","219011344069620",29.32,17.50,0,333.63,366.10,38.2,35.0,0.296,740994.0,740994.0,10423,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825022,2119846.00
06/18/2017 18:30,2,1.258,ACTIVE,214.41,348.66,59.991,1497825003,"201051344000458","219011344069620",29.42,17.50,0,333.63,364.89,37.5,34.3,0.309,745970.2,745970.2,10397,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825023,2119847.00
06/18/2017 18:30,2,1.262,ACTIVE,215.09,349.56,60.007,1497825003,"201051344000853","219011344069620",29.64,17.00,0,335.44,366.40,37.9,34.7,0.305,746793.8,746793.8,10408,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825024,2119848.00
06/18/2017 18:30,2,1.230,ACTIVE,214.87,350.17,59.986,1497825003,"201051344000685","219011344069620",29.68,17.80,0,334.54,365.80,37.0,33.8,0.314,741216.9,741216.9,10431,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825025,2119849.00
06/18/2017 18:30,2,1.236,ACTIVE,214.64,348.66,59.991,1497825003,"201051344000917","219011344069620",29.40,18.30,0,332.43,365.49,36.9,33.6,0.292,737830.9,737830.9,10419,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825026,2119850.00
06/18/2017 18:30,2,1.225,ACTIVE,214.87,349.56,60.023,1497825003,"201051344001145","219011344069620",29.80,17.30,0,335.14,365.49,37.0,33.8,0.287,745852.3,745852.3,10408,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825027,2119851.00
06/18/2017 18:30,2,1.297,ACTIVE,215.09,349.26,60.007,1497825003,"201051344000651","219011344069620",29.16,17.00,0,335.44,366.10,38.3,35.1,0.296,734395.5,734395.5,10416,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825028,2119852.00
06/18/2017 18:30,2,1.184,ACTIVE,212.38,343.55,59.986,1497825003,"274151322000088","219011344069620",28.65,20.70,0,330.03,355.28,34.4,31.3,0.217,946835.9,946835.9,10353,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825029,2119853.00
06/18/2017 18:30,2,0.830,ACTIVE,213.51,419.30,59.991,1497825003,"274151322000068","219011344069620",39.34,23.80,0,332.13,442.14,33.0,29.9,0.212,819937.2,819937.2,10625,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825030,2119854.00
06/18/2017 18:30,2,1.301,ACTIVE,214.41,348.36,59.996,1497825003,"201051344001135","219011344069620",29.32,17.50,0,333.33,365.19,38.7,35.4,0.305,729843.1,729843.1,10401,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825031,2119855.00
06/18/2017 18:30,2,1.287,ACTIVE,213.74,348.06,59.991,1497825003,"201051344000594","219011344069620",29.76,19.00,0,331.83,363.99,38.8,35.5,0.305,748857.6,748857.6,10410,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825032,2119856.00
06/18/2017 18:30,2,1.252,ACTIVE,215.09,349.26,59.996,1497825003,"201051344001203","219011344069620",30.04,18.00,0,334.84,366.70,38.2,34.9,0.301,739253.4,739253.4,10442,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825032,2119857.00
06/18/2017 18:30,2,1.211,ACTIVE,212.83,346.26,59.996,1497825003,"274151322000054","219011344069620",28.78,20.70,0,332.73,355.88,35.4,32.2,0.234,963899.6,963899.6,10338,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825033,2119858.00
06/18/2017 18:30,2,1.303,ACTIVE,214.41,348.36,59.986,1497825003,"201051344000867","219011344069620",29.28,17.50,0,332.73,364.89,38.6,35.4,0.296,733053.2,733053.2,10439,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825034,2119859.00
06/18/2017 18:30,2,1.264,ACTIVE,214.64,349.56,59.959,1497825003,"201051344001093","219011344069620",29.88,17.80,0,334.84,365.19,38.3,35.0,0.296,737687.2,737687.2,10433,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825035,2119860.00
06/18/2017 18:30,2,1.240,ACTIVE,214.19,349.26,59.991,1497825003,"201051344000900","219011344069620",29.76,16.30,0,332.73,364.89,37.5,34.3,0.296,754572.1,754572.1,10413,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825036,2119861.00
06/18/2017 18:30,2,1.271,ACTIVE,214.41,348.36,59.986,1497825003,"201051344000648","219011344069620",29.50,16.30,0,332.73,365.19,38.0,34.7,0.305,742895.8,742895.8,10405,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825037,2119862.00
06/18/2017 18:30,2,1.293,ACTIVE,214.41,348.36,59.996,1497825003,"201051344000569","219011344069620",29.58,17.30,0,334.24,365.19,38.8,35.5,0.314,756708.3,756708.3,10387,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825038,2119863.00
06/18/2017 18:30,2,1.246,ACTIVE,214.64,348.36,59.996,1497825003,"201051344000983","219011344069620",30.42,17.30,0,333.33,364.89,38.5,35.2,0.309,747266.1,747266.1,10411,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825039,2119864.00
06/18/2017 18:30,2,1.295,ACTIVE,214.64,348.36,59.975,1497825003,"201051344001158","219011344069620",29.36,17.00,0,333.33,365.19,38.5,35.3,0.309,732310.8,732310.8,10416,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825040,2119865.00
06/18/2017 18:30,2,1.268,ACTIVE,214.87,349.86,59.991,1497825003,"201051344000576","219011344069620",29.64,16.30,0,333.93,365.19,38.1,34.8,0.296,746846.8,746846.8,10414,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825041,2119866.00
06/18/2017 18:30,2,1.223,ACTIVE,212.83,345.06,59.991,1497825003,"274151322000087","219011344069620",28.78,23.80,0,329.13,354.97,35.6,32.5,0.225,937490.0,937490.0,10504,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825042,2119867.00
06/18/2017 18:45,2,1.670,ACTIVE,215.09,352.87,59.965,1497825903,"201051344000645","219011344069620",29.30,17.80,0,335.74,373.01,49.6,45.9,0.402,745813.7,745813.7,10401,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825905,2119868.00
06/18/2017 18:45,2,1.561,ACTIVE,212.83,345.06,59.975,1497825903,"274151322000085","219011344069620",29.08,21.50,0,333.33,360.69,46.0,42.4,0.318,959811.0,959811.0,10347,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825905,2119869.00
06/18/2017 18:45,2,1.654,ACTIVE,214.87,354.37,60.018,1497825903,"201051344000633","219011344069620",29.88,18.00,0,333.93,373.61,50.1,46.5,0.415,732501.7,732501.7,10444,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825906,2119870.00
06/18/2017 18:45,2,1.660,ACTIVE,215.09,353.17,59.986,1497825903,"201051344000469","219011344069620",30.02,16.30,0,333.03,373.31,50.5,46.8,0.415,735729.1,735729.1,10413,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825907,2119871.00
06/18/2017 18:45,2,1.680,ACTIVE,214.64,353.17,59.975,1497825903,"201051344000646","219011344069620",29.28,19.00,0,334.24,373.01,49.8,46.2,0.407,731188.8,731188.8,10413,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825908,2119872.00
06/18/2017 18:45,2,1.623,ACTIVE,212.61,353.47,59.975,1497825903,"274151322000052","219011344069620",29.42,22.50,0,333.03,361.59,48.3,44.7,0.331,997423.1,997423.1,10349,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825909,2119873.00
06/18/2017 18:45,2,1.713,ACTIVE,215.09,352.87,59.981,1497825903,"201051344000585","219011344069620",29.40,19.00,0,335.44,373.61,51.0,47.3,0.407,743541.5,743541.5,10412,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825910,2119874.00
