ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 18:45,2,1.605,ACTIVE,214.41,350.77,59.991,1497825903,"201051344001230","219011344069620",29.98,19.00,0,333.63,370.90,48.8,45.2,0.398,735858.6,735858.6,10421,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825911,2119875.00
06/18/2017 18:45,2,1.631,ACTIVE,215.32,353.77,60.034,1497825903,"201051344000582","219011344069620",29.54,18.00,0,335.14,373.91,48.8,45.2,0.398,725290.4,725290.4,10404,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825912,2119876.00
06/18/2017 18:45,2,1.670,ACTIVE,214.19,351.37,60.023,1497825903,"201051344000955","219011344069620",29.64,19.00,0,333.33,371.81,50.2,46.5,0.415,744585.1,744585.1,10424,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825913,2119877.00
06/18/2017 18:45,2,1.014,ACTIVE,212.83,432.22,59.970,1497825903,"274151322000094","219011344069620",40.71,23.30,0,331.83,446.65,41.5,38.2,0.274,819444.2,819444.2,10610,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825914,2119878.00
06/18/2017 18:45,2,1.658,ACTIVE,215.09,353.47,59.981,1497825903,"201051344000579","219011344069620",30.26,19.00,0,335.44,373.61,50.8,47.1,0.411,753916.5,753916.5,10408,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825915,2119879.00
06/18/2017 18:45,2,1.684,ACTIVE,214.41,351.67,59.970,1497825903,"201051344000890","219011344069620",29.44,19.50,0,334.54,372.71,50.2,46.5,0.389,738577.0,738577.0,10416,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825916,2119880.00
06/18/2017 18:45,2,1.652,ACTIVE,215.09,353.17,59.986,1497825903,"201051344000438","219011344069620",29.84,19.00,0,335.14,373.61,50.0,46.3,0.407,741230.1,741230.1,10409,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825916,2119881.00
06/18/2017 18:45,2,1.666,ACTIVE,214.87,349.26,60.034,1497825903,"201051344000417","219011344069620",19.32,19.00,0,334.54,361.59,32.7,29.6,0.256,677170.4,677170.4,10444,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825917,2119882.00
06/18/2017 18:45,2,1.602,ACTIVE,212.83,353.47,59.970,1497825903,"274151322000083","219011344069620",29.12,22.00,0,332.73,361.89,47.2,43.6,0.327,987332.7,987332.7,10352,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825918,2119883.00
06/18/2017 18:45,2,1.678,ACTIVE,213.29,351.97,59.965,1497825903,"274151322000076","219011344069620",30.12,22.30,0,334.24,363.99,51.2,47.5,0.358,1053259.2,1053259.2,10346,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825919,2119884.00
06/18/2017 18:45,2,1.650,ACTIVE,214.64,351.67,59.981,1497825903,"201051344000868","219011344069620",29.82,17.00,0,334.24,372.41,49.9,46.2,0.398,734202.7,734202.7,10419,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825920,2119885.00
06/18/2017 18:45,2,1.689,ACTIVE,212.83,351.07,59.975,1497825903,"274151322000095","219011344069620",29.36,21.50,0,333.03,362.79,50.3,46.6,0.336,1043067.1,1043067.1,10360,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825921,2119886.00
06/18/2017 18:45,2,1.666,ACTIVE,214.64,349.56,59.922,1497825903,"201051344000988","219011344069620",19.44,17.30,0,334.54,363.69,32.8,29.7,0.265,649303.9,649303.9,10422,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825922,2119887.00
06/18/2017 18:45,2,1.676,ACTIVE,214.64,352.57,60.012,1497825903,"201051344001025","219011344069620",29.60,18.00,0,335.44,373.91,50.3,46.6,0.393,741003.6,741003.6,10424,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825923,2119888.00
06/18/2017 18:45,2,1.643,ACTIVE,214.64,352.57,59.954,1497825903,"201051344000458","219011344069620",29.60,18.30,0,334.84,372.71,49.2,45.6,0.411,745979.5,745979.5,10398,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825924,2119889.00
06/18/2017 18:45,2,1.650,ACTIVE,215.54,354.37,59.922,1497825903,"201051344000853","219011344069620",29.76,17.50,0,335.74,375.41,49.8,46.1,0.407,746803.3,746803.3,10409,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825925,2119890.00
06/18/2017 18:45,2,1.617,ACTIVE,214.87,353.77,59.922,1497825903,"201051344000685","219011344069620",29.60,18.70,0,335.44,373.01,48.5,44.9,0.411,741226.1,741226.1,10432,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825925,2119891.00
06/18/2017 18:45,2,1.607,ACTIVE,215.09,353.17,59.922,1497825903,"201051344000917","219011344069620",29.60,19.00,0,333.03,372.71,48.2,44.6,0.389,737840.1,737840.1,10420,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825926,2119892.00
06/18/2017 18:45,2,1.627,ACTIVE,214.87,352.87,59.996,1497825903,"201051344001145","219011344069620",29.40,18.00,0,336.04,372.71,48.5,44.8,0.384,745861.5,745861.5,10409,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825927,2119893.00
06/18/2017 18:45,2,1.670,ACTIVE,215.32,353.77,59.975,1497825903,"201051344000651","219011344069620",29.46,17.80,0,336.34,373.31,49.9,46.2,0.398,734405.0,734405.0,10417,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825928,2119894.00
06/18/2017 18:45,2,1.545,ACTIVE,212.38,345.96,59.933,1497825903,"274151322000088","219011344069620",28.96,21.80,0,333.03,360.69,45.3,41.8,0.309,946844.4,946844.4,10354,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825929,2119895.00
06/18/2017 18:45,2,1.086,ACTIVE,213.74,422.60,59.959,1497825903,"274151322000068","219011344069620",39.62,25.00,0,332.43,448.45,43.5,40.0,0.292,819945.3,819945.3,10626,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825930,2119896.00
06/18/2017 18:45,2,1.676,ACTIVE,214.87,352.57,59.970,1497825903,"201051344001135","219011344069620",29.40,18.30,0,333.93,372.71,49.9,46.3,0.398,729852.6,729852.6,10402,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825931,2119897.00
06/18/2017 18:45,2,1.658,ACTIVE,214.41,351.67,59.975,1497825903,"201051344000594","219011344069620",29.78,19.80,0,332.43,371.81,50.0,46.4,0.402,748867.1,748867.1,10411,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825932,2119898.00
06/18/2017 18:45,2,1.641,ACTIVE,215.09,352.57,59.996,1497825903,"201051344001203","219011344069620",29.78,18.70,0,334.54,374.21,49.4,45.8,0.411,739262.8,739262.8,10443,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825933,2119899.00
06/18/2017 18:45,2,1.580,ACTIVE,213.06,348.96,59.975,1497825903,"274151322000054","219011344069620",28.73,21.80,0,332.73,361.29,46.0,42.4,0.296,963908.2,963908.2,10339,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825934,2119900.00
06/18/2017 18:45,2,1.660,ACTIVE,214.87,351.67,59.986,1497825903,"201051344000867","219011344069620",29.66,18.00,0,334.24,372.41,49.9,46.2,0.398,733062.7,733062.7,10440,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825935,2119901.00
06/18/2017 18:45,2,1.613,ACTIVE,214.87,353.17,59.996,1497825903,"201051344001093","219011344069620",30.00,18.70,0,335.14,372.41,49.0,45.4,0.380,737696.5,737696.5,10434,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825936,2119902.00
06/18/2017 18:45,2,1.621,ACTIVE,214.64,352.57,59.975,1497825903,"201051344000900","219011344069620",29.76,17.00,0,333.63,373.01,48.9,45.3,0.398,754581.4,754581.4,10414,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825936,2119903.00
06/18/2017 18:45,2,1.609,ACTIVE,214.87,351.97,59.991,1497825903,"201051344000648","219011344069620",29.90,17.00,0,335.14,372.71,48.8,45.1,0.398,742905.1,742905.1,10406,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825937,2119904.00
06/18/2017 18:45,2,1.641,ACTIVE,214.87,351.67,59.991,1497825903,"201051344000569","219011344069620",29.86,17.80,0,334.24,372.71,49.6,46.0,0.402,756717.8,756717.8,10388,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825938,2119905.00
06/18/2017 18:45,2,1.633,ACTIVE,214.87,352.27,59.996,1497825903,"201051344000983","219011344069620",29.90,17.80,0,334.24,373.01,49.5,45.8,0.411,747275.6,747275.6,10412,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825939,2119906.00
06/18/2017 18:45,2,1.654,ACTIVE,214.87,352.27,59.975,1497825903,"201051344001158","219011344069620",29.42,17.50,0,334.84,373.61,49.4,45.7,0.402,732320.2,732320.2,10417,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825940,2119907.00
06/18/2017 18:45,2,1.627,ACTIVE,215.32,353.77,59.981,1497825903,"201051344000576","219011344069620",29.56,17.30,0,335.14,373.91,48.7,45.1,0.393,746856.1,746856.1,10415,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825941,2119908.00
06/18/2017 18:45,2,1.543,ACTIVE,213.06,344.76,59.965,1497825903,"274151322000087","219011344069620",29.28,25.30,0,332.73,359.48,45.7,42.2,0.296,937498.7,937498.7,10505,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497825942,2119909.00
06/18/2017 19:00,2,1.416,ACTIVE,215.09,349.56,59.970,1497826804,"201051344000645","219011344069620",28.98,18.30,0,336.34,375.11,41.5,38.2,0.331,745824.2,745824.2,10402,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826805,2119910.00
06/18/2017 19:00,2,1.332,ACTIVE,212.83,348.96,59.970,1497826804,"274151322000085","219011344069620",28.47,21.80,0,333.33,362.19,38.4,35.1,0.247,959820.6,959820.6,10348,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826806,2119911.00
06/18/2017 19:00,2,1.408,ACTIVE,214.64,351.07,59.965,1497826804,"201051344000633","219011344069620",29.60,19.00,0,334.84,376.01,42.2,38.9,0.349,732512.2,732512.2,10445,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826807,2119912.00
06/18/2017 19:00,2,1.410,ACTIVE,214.87,350.17,59.965,1497826804,"201051344000469","219011344069620",29.88,17.00,0,333.93,375.11,42.7,39.3,0.349,735739.8,735739.8,10414,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826807,2119913.00
06/18/2017 19:00,2,1.416,ACTIVE,214.41,350.47,59.922,1497826804,"201051344000646","219011344069620",29.40,19.80,0,334.24,375.11,42.2,38.8,0.345,731199.3,731199.3,10414,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826808,2119914.00
06/18/2017 19:00,2,1.391,ACTIVE,212.83,348.66,59.970,1497826804,"274151322000052","219011344069620",28.82,23.50,0,332.13,362.79,40.6,37.2,0.283,997433.2,997433.2,10350,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826809,2119915.00
06/18/2017 19:00,2,1.439,ACTIVE,214.87,351.07,60.012,1497826804,"201051344000585","219011344069620",29.76,19.50,0,335.44,375.41,43.4,40.0,0.340,743552.3,743552.3,10413,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826810,2119916.00
06/18/2017 19:00,2,1.396,ACTIVE,214.41,348.96,59.959,1497826804,"201051344001230","219011344069620",29.14,19.50,0,333.33,372.71,41.2,37.9,0.331,735868.9,735868.9,10422,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826811,2119917.00
06/18/2017 19:00,2,1.381,ACTIVE,215.32,351.07,59.970,1497826804,"201051344000582","219011344069620",29.46,18.30,0,336.34,375.41,41.2,37.9,0.327,725300.7,725300.7,10405,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826812,2119918.00
06/18/2017 19:00,2,1.420,ACTIVE,214.41,349.56,60.012,1497826804,"201051344000955","219011344069620",29.54,19.80,0,334.54,374.21,42.6,39.2,0.340,744595.7,744595.7,10425,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826813,2119919.00
06/18/2017 19:00,2,0.914,ACTIVE,212.83,413.59,59.970,1497826804,"274151322000094","219011344069620",38.70,24.00,0,333.63,445.15,35.7,32.5,0.243,819453.1,819453.1,10611,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826814,2119920.00
06/18/2017 19:00,2,1.416,ACTIVE,214.64,349.86,59.975,1497826804,"201051344000579","219011344069620",29.72,19.50,0,336.94,375.11,42.7,39.3,0.340,753927.3,753927.3,10409,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826815,2119921.00
06/18/2017 19:00,2,1.420,ACTIVE,214.41,348.96,59.970,1497826804,"201051344000890","219011344069620",29.42,20.00,0,334.84,374.21,42.3,38.9,0.327,738587.7,738587.7,10417,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826816,2119922.00
06/18/2017 19:00,2,1.396,ACTIVE,215.09,350.17,60.018,1497826804,"201051344000438","219011344069620",29.54,19.50,0,336.34,375.41,41.9,38.5,0.340,741240.7,741240.7,10410,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826817,2119923.00
06/18/2017 19:00,2,1.410,ACTIVE,214.87,346.26,59.975,1497826804,"201051344000417","219011344069620",19.18,19.80,0,334.84,363.09,27.4,24.5,0.217,677177.2,677177.2,10445,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826817,2119924.00
06/18/2017 19:00,2,1.336,ACTIVE,212.61,348.66,59.970,1497826804,"274151322000083","219011344069620",29.04,23.00,0,332.73,362.79,39.3,36.0,0.274,987342.6,987342.6,10353,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826818,2119925.00
06/18/2017 19:00,2,1.426,ACTIVE,213.29,351.07,59.981,1497826804,"274151322000076","219011344069620",29.40,23.30,0,334.84,366.10,42.5,39.1,0.292,1053270.0,1053270.0,10347,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826819,2119926.00
06/18/2017 19:00,2,1.375,ACTIVE,214.19,348.36,59.975,1497826804,"201051344000868","219011344069620",29.28,17.50,0,333.33,374.21,40.9,37.5,0.327,734213.3,734213.3,10420,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826821,2119927.00
06/18/2017 19:00,2,1.395,ACTIVE,212.83,348.66,59.949,1497826804,"274151322000095","219011344069620",29.20,22.00,0,332.73,364.59,41.2,37.8,0.278,1043077.7,1043077.7,10361,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826822,2119928.00
06/18/2017 19:00,2,1.348,ACTIVE,214.19,346.56,59.975,1497826804,"201051344000988","219011344069620",19.42,18.00,0,335.44,365.80,26.5,23.7,0.217,649310.7,649310.7,10423,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826822,2119929.00
06/18/2017 19:00,2,1.361,ACTIVE,214.64,348.96,59.975,1497826804,"201051344001025","219011344069620",29.62,19.30,0,335.44,375.41,40.9,37.5,0.323,741014.2,741014.2,10425,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826823,2119930.00
06/18/2017 19:00,2,1.324,ACTIVE,214.41,348.36,59.970,1497826804,"201051344000458","219011344069620",29.46,19.00,0,334.84,374.81,39.5,36.2,0.327,745990.0,745990.0,10399,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826824,2119931.00
06/18/2017 19:00,2,1.328,ACTIVE,214.87,348.96,59.965,1497826804,"201051344000853","219011344069620",29.54,18.00,0,337.24,376.31,39.8,36.5,0.318,746813.8,746813.8,10410,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826825,2119932.00
06/18/2017 19:00,2,1.311,ACTIVE,214.64,350.17,59.965,1497826804,"201051344000685","219011344069620",29.34,19.30,0,334.84,374.51,39.0,35.7,0.327,741236.4,741236.4,10433,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826826,2119933.00
06/18/2017 19:00,2,1.295,ACTIVE,214.87,349.56,59.970,1497826804,"201051344000917","219011344069620",29.44,19.50,0,335.14,374.21,38.6,35.3,0.309,737850.3,737850.3,10421,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826827,2119934.00
06/18/2017 19:00,2,1.262,ACTIVE,214.64,348.96,59.965,1497826804,"201051344001145","219011344069620",30.10,18.70,0,335.44,374.81,38.5,35.3,0.305,745871.8,745871.8,10410,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826828,2119935.00
06/18/2017 19:00,2,1.336,ACTIVE,214.87,349.86,59.965,1497826804,"201051344000651","219011344069620",29.24,18.30,0,337.24,375.11,39.6,36.3,0.314,734415.6,734415.6,10418,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826829,2119936.00
06/18/2017 19:00,2,1.232,ACTIVE,212.38,342.65,59.954,1497826804,"274151322000088","219011344069620",28.61,22.50,0,332.43,362.49,35.7,32.5,0.239,946853.8,946853.8,10355,0,0,0,L,1151911521,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826830,2119937.00
06/18/2017 19:00,2,0.842,ACTIVE,213.29,425.61,59.959,1497826804,"274151322000068","219011344069620",39.72,25.50,0,334.54,449.05,33.7,30.6,0.221,819954.4,819954.4,10627,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826831,2119938.00
06/18/2017 19:00,2,1.334,ACTIVE,214.41,348.66,59.938,1497826804,"201051344001135","219011344069620",29.16,18.70,0,335.74,374.51,39.4,36.1,0.309,729863.2,729863.2,10403,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826832,2119939.00
06/18/2017 19:00,2,1.322,ACTIVE,213.96,347.76,59.933,1497826804,"201051344000594","219011344069620",29.32,20.70,0,333.93,373.61,39.3,36.0,0.305,748877.7,748877.7,10412,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826833,2119940.00
06/18/2017 19:00,2,1.301,ACTIVE,214.87,348.36,59.965,1497826804,"201051344001203","219011344069620",29.38,19.30,0,336.34,376.01,38.8,35.5,0.309,739273.3,739273.3,10444,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826834,2119941.00
06/18/2017 19:00,2,1.238,ACTIVE,212.38,347.76,59.959,1497826804,"274151322000054","219011344069620",28.49,22.50,0,332.43,363.09,35.8,32.6,0.230,963917.9,963917.9,10340,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826834,2119942.00
06/18/2017 19:00,2,1.301,ACTIVE,214.64,347.16,59.965,1497826804,"201051344000867","219011344069620",29.62,18.70,0,335.14,373.91,39.1,35.8,0.305,733073.2,733073.2,10441,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826835,2119943.00
06/18/2017 19:00,2,1.277,ACTIVE,214.64,349.26,59.965,1497826804,"201051344001093","219011344069620",29.66,19.30,0,335.14,374.51,38.4,35.1,0.292,737706.9,737706.9,10435,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826836,2119944.00
06/18/2017 19:00,2,1.266,ACTIVE,214.19,348.36,60.002,1497826804,"201051344000900","219011344069620",29.62,17.50,0,334.84,374.81,38.0,34.8,0.305,754591.7,754591.7,10415,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826837,2119945.00
06/18/2017 19:00,2,1.275,ACTIVE,214.64,348.06,59.959,1497826804,"201051344000648","219011344069620",29.58,17.50,0,336.04,374.51,38.2,34.9,0.301,742915.4,742915.4,10407,0,0,0,L,1122011218,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826838,2119946.00
06/18/2017 19:00,2,1.311,ACTIVE,214.64,348.66,59.959,1497826804,"201051344000569","219011344069620",29.34,18.30,0,335.14,375.11,39.0,35.7,0.309,756728.3,756728.3,10389,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826839,2119947.00
06/18/2017 19:00,2,1.303,ACTIVE,214.41,348.36,59.965,1497826804,"201051344000983","219011344069620",29.46,18.30,0,335.14,374.81,38.9,35.7,0.314,747286.1,747286.1,10413,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826840,2119948.00
06/18/2017 19:00,2,1.312,ACTIVE,214.64,348.96,59.965,1497826804,"201051344001158","219011344069620",29.10,18.30,0,335.44,374.51,38.8,35.5,0.314,732330.7,732330.7,10418,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826841,2119949.00
06/18/2017 19:00,2,1.291,ACTIVE,214.87,349.56,59.981,1497826804,"201051344000576","219011344069620",29.34,17.80,0,335.44,375.41,38.4,35.2,0.305,746866.5,746866.5,10416,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826842,2119950.00
06/18/2017 19:00,2,1.230,ACTIVE,212.61,341.15,59.954,1497826804,"274151322000087","219011344069620",28.67,26.50,0,332.73,360.99,35.8,32.6,0.217,937508.3,937508.3,10506,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497826843,2119951.00
06/18/2017 19:15,2,1.338,ACTIVE,214.87,349.86,59.986,1497827703,"201051344000645","219011344069620",29.12,18.70,0,335.44,370.00,39.5,36.2,0.314,745833.3,745833.3,10403,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827704,2119952.00
06/18/2017 19:15,2,1.248,ACTIVE,213.29,345.36,59.981,1497827703,"274151322000085","219011344069620",28.59,22.50,0,333.63,359.18,36.2,33.0,0.239,959829.0,959829.0,10349,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827705,2119953.00
06/18/2017 19:15,2,1.338,ACTIVE,214.87,351.07,59.959,1497827703,"201051344000633","219011344069620",29.46,19.30,0,333.63,371.21,39.9,36.6,0.327,732521.4,732521.4,10446,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827706,2119954.00
06/18/2017 19:15,2,1.336,ACTIVE,214.64,349.26,59.986,1497827703,"201051344000469","219011344069620",29.78,17.50,0,333.63,370.30,40.3,36.9,0.331,735749.1,735749.1,10415,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827707,2119955.00
06/18/2017 19:15,2,1.320,ACTIVE,214.19,349.86,59.975,1497827703,"201051344000646","219011344069620",29.52,20.00,0,333.93,369.70,39.5,36.2,0.323,731208.5,731208.5,10415,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827708,2119956.00
06/18/2017 19:15,2,1.303,ACTIVE,213.29,348.66,59.986,1497827703,"274151322000052","219011344069620",28.84,23.80,0,333.03,359.78,38.0,34.8,0.252,997442.1,997442.1,10351,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827709,2119957.00
06/18/2017 19:15,2,1.377,ACTIVE,214.87,351.07,59.986,1497827703,"201051344000585","219011344069620",29.34,19.80,0,335.74,370.30,40.9,37.6,0.327,743561.8,743561.8,10414,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827710,2119958.00
06/18/2017 19:15,2,1.299,ACTIVE,214.19,348.06,59.986,1497827703,"201051344001230","219011344069620",29.42,20.00,0,333.93,367.60,38.7,35.4,0.314,735877.8,735877.8,10423,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827711,2119959.00
06/18/2017 19:15,2,1.324,ACTIVE,215.32,350.47,59.991,1497827703,"201051344000582","219011344069620",28.94,19.00,0,335.44,370.00,38.9,35.6,0.309,725309.6,725309.6,10406,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827712,2119960.00
06/18/2017 19:15,2,1.348,ACTIVE,214.41,349.26,60.039,1497827703,"201051344000955","219011344069620",29.44,19.80,0,334.24,368.80,40.2,36.9,0.323,744605.0,744605.0,10426,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827713,2119961.00
06/18/2017 19:15,2,0.850,ACTIVE,213.06,423.20,59.981,1497827703,"274151322000094","219011344069620",39.32,24.00,0,331.83,441.24,33.9,30.8,0.230,819460.9,819460.9,10612,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827714,2119962.00
06/18/2017 19:15,2,1.363,ACTIVE,214.41,349.26,59.981,1497827703,"201051344000579","219011344069620",29.58,19.80,0,335.14,370.60,40.9,37.5,0.323,753936.8,753936.8,10410,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827715,2119963.00
06/18/2017 19:15,2,1.361,ACTIVE,214.41,348.96,59.991,1497827703,"201051344000890","219011344069620",29.32,20.70,0,334.54,369.40,40.4,37.1,0.314,738597.0,738597.0,10418,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827716,2119964.00
06/18/2017 19:15,2,1.330,ACTIVE,214.64,350.17,59.975,1497827703,"201051344000438","219011344069620",29.60,20.00,0,335.44,370.00,39.9,36.6,0.314,741249.9,741249.9,10411,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827717,2119965.00
06/18/2017 19:15,2,1.350,ACTIVE,214.87,346.26,59.996,1497827703,"201051344000417","219011344069620",19.20,20.30,0,335.14,359.48,26.3,23.4,0.208,677183.1,677183.1,10446,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827718,2119966.00
06/18/2017 19:15,2,1.279,ACTIVE,213.06,347.76,59.991,1497827703,"274151322000083","219011344069620",28.92,23.30,0,332.43,359.78,37.5,34.3,0.261,987351.3,987351.3,10354,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827718,2119967.00
06/18/2017 19:15,2,1.354,ACTIVE,213.51,343.85,59.986,1497827703,"274151322000076","219011344069620",29.74,23.50,0,333.93,361.89,40.8,37.4,0.274,1053279.5,1053279.5,10348,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827719,2119968.00
06/18/2017 19:15,2,1.354,ACTIVE,214.19,348.96,59.991,1497827703,"201051344000868","219011344069620",29.32,18.00,0,333.63,369.10,40.2,36.9,0.309,734222.6,734222.6,10421,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827720,2119969.00
06/18/2017 19:15,2,1.352,ACTIVE,213.06,349.56,59.991,1497827703,"274151322000095","219011344069620",29.30,22.50,0,332.73,360.69,40.1,36.8,0.274,1043087.0,1043087.0,10362,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827721,2119970.00
06/18/2017 19:15,2,1.340,ACTIVE,214.41,347.46,59.996,1497827703,"201051344000988","219011344069620",19.36,18.30,0,333.93,361.89,26.3,23.5,0.203,649316.6,649316.6,10424,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827722,2119971.00
06/18/2017 19:15,2,1.348,ACTIVE,214.41,348.96,59.991,1497827703,"201051344001025","219011344069620",29.64,19.50,0,335.14,370.60,40.5,37.1,0.318,741023.6,741023.6,10426,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827723,2119972.00
06/18/2017 19:15,2,1.318,ACTIVE,214.41,348.96,59.991,1497827703,"201051344000458","219011344069620",29.68,19.50,0,334.24,370.30,39.7,36.4,0.331,745999.1,745999.1,10400,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827724,2119973.00
06/18/2017 19:15,2,1.354,ACTIVE,215.09,351.07,59.986,1497827703,"201051344000853","219011344069620",29.30,18.70,0,336.04,370.90,40.2,36.9,0.327,746823.1,746823.1,10411,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827725,2119974.00
06/18/2017 19:15,2,1.297,ACTIVE,214.64,350.77,59.991,1497827703,"201051344000685","219011344069620",29.64,19.50,0,333.93,369.40,39.0,35.7,0.331,741245.4,741245.4,10434,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827726,2119975.00
06/18/2017 19:15,2,1.316,ACTIVE,214.87,349.86,59.981,1497827703,"201051344000917","219011344069620",29.16,20.00,0,334.24,369.70,38.9,35.6,0.309,737859.3,737859.3,10422,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827727,2119976.00
06/18/2017 19:15,2,1.318,ACTIVE,214.87,350.47,60.007,1497827703,"201051344001145","219011344069620",29.26,19.30,0,335.74,369.70,39.1,35.8,0.309,745880.7,745880.7,10411,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827727,2119977.00
06/18/2017 19:15,2,1.367,ACTIVE,214.87,350.17,59.959,1497827703,"201051344000651","219011344069620",29.02,19.00,0,336.04,370.00,40.2,36.9,0.327,734424.8,734424.8,10419,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827728,2119978.00
06/18/2017 19:15,2,1.252,ACTIVE,212.38,342.95,59.970,1497827703,"274151322000088","219011344069620",28.61,22.80,0,332.73,359.18,36.3,33.1,0.247,946862.1,946862.1,10356,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827729,2119979.00
06/18/2017 19:15,2,0.939,ACTIVE,213.96,337.54,59.986,1497827703,"274151322000068","219011344069620",24.45,25.80,0,332.13,443.64,23.6,20.9,0.155,819962.3,819962.3,10628,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827730,2119980.00
06/18/2017 19:15,2,1.354,ACTIVE,214.64,349.56,59.965,1497827703,"201051344001135","219011344069620",29.52,19.30,0,334.24,369.40,40.5,37.2,0.318,729872.5,729872.5,10404,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827731,2119981.00
06/18/2017 19:15,2,1.354,ACTIVE,213.96,348.66,59.991,1497827703,"201051344000594","219011344069620",29.64,21.30,0,332.73,368.80,40.7,37.3,0.309,748887.1,748887.1,10413,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827732,2119982.00
06/18/2017 19:15,2,1.361,ACTIVE,214.87,349.86,59.981,1497827703,"201051344001203","219011344069620",29.06,19.80,0,335.74,370.90,40.1,36.8,0.323,739282.4,739282.4,10445,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827733,2119983.00
06/18/2017 19:15,2,1.291,ACTIVE,212.83,351.07,59.981,1497827703,"274151322000054","219011344069620",28.31,22.80,0,332.73,359.78,37.0,33.8,0.247,963926.3,963926.3,10341,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827734,2119984.00
06/18/2017 19:15,2,1.365,ACTIVE,214.41,348.96,59.986,1497827703,"201051344000867","219011344069620",29.38,19.30,0,333.63,369.10,40.7,37.3,0.318,733082.5,733082.5,10442,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827735,2119985.00
06/18/2017 19:15,2,1.318,ACTIVE,214.87,350.17,59.959,1497827703,"201051344001093","219011344069620",29.82,19.80,0,335.14,369.40,39.8,36.5,0.309,737716.0,737716.0,10436,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827736,2119986.00
06/18/2017 19:15,2,1.316,ACTIVE,214.41,350.47,59.991,1497827703,"201051344000900","219011344069620",29.78,18.00,0,333.93,369.70,39.7,36.4,0.318,754600.7,754600.7,10416,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827737,2119987.00
06/18/2017 19:15,2,1.340,ACTIVE,214.64,350.17,59.986,1497827703,"201051344000648","219011344069620",29.34,18.00,0,333.93,369.70,39.8,36.5,0.327,742924.5,742924.5,10408,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827738,2119988.00
06/18/2017 19:15,2,1.359,ACTIVE,214.64,349.86,59.996,1497827703,"201051344000569","219011344069620",29.56,19.00,0,334.84,369.70,40.7,37.4,0.327,756737.6,756737.6,10390,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827739,2119989.00
06/18/2017 19:15,2,1.340,ACTIVE,214.64,349.86,59.991,1497827703,"201051344000983","219011344069620",29.92,18.70,0,333.33,369.70,40.6,37.3,0.336,747295.4,747295.4,10414,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827740,2119990.00
06/18/2017 19:15,2,1.352,ACTIVE,214.64,349.56,59.991,1497827703,"201051344001158","219011344069620",29.48,18.70,0,333.93,369.70,40.5,37.1,0.327,732339.9,732339.9,10419,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827741,2119991.00
06/18/2017 19:15,2,1.350,ACTIVE,214.87,350.77,59.996,1497827703,"201051344000576","219011344069620",29.36,18.00,0,336.04,370.00,40.1,36.8,0.323,746875.6,746875.6,10417,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827742,2119992.00
06/18/2017 19:15,2,1.301,ACTIVE,212.83,343.85,59.991,1497827703,"274151322000087","219011344069620",28.45,27.00,0,333.03,358.28,37.4,34.2,0.230,937516.8,937516.8,10507,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497827743,2119993.00
06/18/2017 19:30,2,0.492,ACTIVE,214.41,341.15,60.012,1497828603,"201051344000645","219011344069620",28.07,18.70,0,335.74,368.50,14.0,11.6,0.088,745839.2,745839.2,10404,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828604,2119994.00
06/18/2017 19:30,2,0.426,ACTIVE,212.83,338.14,59.991,1497828603,"274151322000085","219011344069620",27.27,22.00,0,334.24,358.88,11.8,9.4,0.066,959834.3,959834.3,10350,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828605,2119995.00
06/18/2017 19:30,2,0.510,ACTIVE,214.19,342.05,59.991,1497828603,"201051344000633","219011344069620",27.99,19.30,0,334.84,369.40,14.5,12.0,0.093,732527.5,732527.5,10447,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828606,2119996.00
06/18/2017 19:30,2,0.516,ACTIVE,213.96,340.55,59.986,1497828603,"201051344000469","219011344069620",28.03,17.30,0,333.93,368.50,14.7,12.2,0.097,735755.2,735755.2,10416,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828607,2119997.00
06/18/2017 19:30,2,0.506,ACTIVE,213.96,341.15,59.996,1497828603,"201051344000646","219011344069620",28.15,19.80,0,333.93,369.10,14.4,12.0,0.093,731214.5,731214.5,10416,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828608,2119998.00
06/18/2017 19:30,2,0.453,ACTIVE,212.38,338.44,59.986,1497828603,"274151322000052","219011344069620",27.81,23.50,0,330.93,358.88,12.8,10.4,0.080,997447.8,997447.8,10352,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828609,2119999.00
06/18/2017 19:30,2,0.520,ACTIVE,214.41,341.75,59.991,1497828603,"201051344000585","219011344069620",28.43,19.50,0,335.74,369.70,15.0,12.5,0.084,743568.1,743568.1,10415,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828609,2120000.00
06/18/2017 19:30,2,0.500,ACTIVE,214.19,340.25,59.991,1497828603,"201051344001230","219011344069620",27.23,19.80,0,333.33,367.30,13.8,11.4,0.084,735883.8,735883.8,10424,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828610,2120001.00
06/18/2017 19:30,2,0.496,ACTIVE,214.64,341.15,59.986,1497828603,"201051344000582","219011344069620",27.83,19.00,0,335.74,369.40,14.0,11.6,0.088,725315.5,725315.5,10407,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828611,2120002.00
06/18/2017 19:30,2,0.516,ACTIVE,213.96,339.95,60.028,1497828603,"201051344000955","219011344069620",28.49,19.80,0,334.24,367.90,14.9,12.4,0.088,744611.2,744611.2,10427,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828612,2120003.00
06/18/2017 19:30,2,0.270,ACTIVE,212.83,404.57,59.981,1497828603,"274151322000094","219011344069620",38.09,24.00,0,335.14,435.53,10.5,8.2,0.062,819465.8,819465.8,10613,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828613,2120004.00
06/18/2017 19:30,2,0.541,ACTIVE,213.96,339.95,60.002,1497828603,"201051344000579","219011344069620",28.17,19.50,0,334.84,368.50,15.5,13.0,0.088,753943.0,753943.0,10411,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828614,2120005.00
06/18/2017 19:30,2,0.510,ACTIVE,214.19,339.95,59.981,1497828603,"201051344000890","219011344069620",28.49,20.70,0,334.84,369.10,14.7,12.3,0.084,738603.1,738603.1,10419,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828615,2120006.00
06/18/2017 19:30,2,0.510,ACTIVE,214.64,341.45,59.991,1497828603,"201051344000438","219011344069620",27.69,19.80,0,335.44,369.70,14.3,11.9,0.088,741256.0,741256.0,10412,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828616,2120007.00
06/18/2017 19:30,2,0.523,ACTIVE,214.41,339.95,59.986,1497828603,"201051344000417","219011344069620",18.31,20.00,0,334.84,359.18,9.8,7.5,0.053,677187.0,677187.0,10447,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828617,2120008.00
06/18/2017 19:30,2,0.434,ACTIVE,212.61,337.54,59.959,1497828603,"274151322000083","219011344069620",27.71,23.00,0,333.63,359.18,12.2,9.8,0.062,987356.8,987356.8,10355,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828618,2120009.00
06/18/2017 19:30,2,0.465,ACTIVE,213.29,339.95,59.991,1497828603,"274151322000076","219011344069620",28.11,23.00,0,332.13,361.29,13.2,10.8,0.080,1053285.5,1053285.5,10349,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828618,2120010.00
06/18/2017 19:30,2,0.506,ACTIVE,213.74,339.65,59.996,1497828603,"201051344000868","219011344069620",28.39,17.80,0,333.63,367.60,14.5,12.1,0.088,734228.6,734228.6,10422,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828619,2120011.00
06/18/2017 19:30,2,0.455,ACTIVE,212.83,338.44,60.007,1497828603,"274151322000095","219011344069620",27.77,22.00,0,331.23,360.38,12.9,10.5,0.080,1043092.9,1043092.9,10363,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828620,2120012.00
06/18/2017 19:30,2,0.488,ACTIVE,213.74,340.55,59.991,1497828603,"201051344000988","219011344069620",18.43,18.00,0,334.24,360.38,9.1,6.9,0.057,649320.3,649320.3,10425,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828621,2120013.00
06/18/2017 19:30,2,0.488,ACTIVE,214.19,340.25,60.018,1497828603,"201051344001025","219011344069620",29.20,19.30,0,335.14,369.70,14.4,12.0,0.084,741029.6,741029.6,10427,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828622,2120014.00
06/18/2017 19:30,2,0.500,ACTIVE,213.74,339.95,60.007,1497828603,"201051344000458","219011344069620",28.63,19.30,0,333.63,367.90,14.6,12.1,0.093,746005.0,746005.0,10401,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828623,2120015.00
06/18/2017 19:30,2,0.516,ACTIVE,214.41,341.75,59.996,1497828603,"201051344000853","219011344069620",27.81,18.30,0,336.64,369.70,14.6,12.1,0.093,746829.0,746829.0,10412,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828624,2120016.00
06/18/2017 19:30,2,0.490,ACTIVE,214.41,341.75,59.954,1497828603,"201051344000685","219011344069620",27.79,19.50,0,334.84,369.10,13.8,11.4,0.088,741251.1,741251.1,10435,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828625,2120017.00
