ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 19:30,2,0.494,ACTIVE,214.41,341.15,59.986,1497828603,"201051344000917","219011344069620",28.41,19.80,0,333.93,368.80,14.2,11.8,0.088,737865.0,737865.0,10423,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828626,2120018.00
06/18/2017 19:30,2,0.490,ACTIVE,214.41,341.15,60.007,1497828603,"201051344001145","219011344069620",28.17,19.00,0,336.04,369.70,14.0,11.6,0.084,745886.5,745886.5,10412,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828626,2120019.00
06/18/2017 19:30,2,0.506,ACTIVE,214.41,341.15,59.996,1497828603,"201051344000651","219011344069620",28.41,18.70,0,336.04,369.70,14.6,12.2,0.088,734430.8,734430.8,10420,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828627,2120020.00
06/18/2017 19:30,2,0.424,ACTIVE,212.16,338.44,59.986,1497828603,"274151322000088","219011344069620",27.00,22.30,0,333.03,357.98,11.6,9.3,0.057,946867.3,946867.3,10357,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828628,2120021.00
06/18/2017 19:30,2,0.303,ACTIVE,213.29,397.35,59.991,1497828603,"274151322000068","219011344069620",37.47,25.50,0,332.43,441.54,11.6,9.2,0.057,819967.3,819967.3,10629,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828629,2120022.00
06/18/2017 19:30,2,0.510,ACTIVE,213.96,339.95,59.996,1497828603,"201051344001135","219011344069620",28.94,19.00,0,335.14,368.80,15.0,12.5,0.088,729878.5,729878.5,10405,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828630,2120023.00
06/18/2017 19:30,2,0.527,ACTIVE,213.51,339.95,59.991,1497828603,"201051344000594","219011344069620",27.93,21.00,0,333.03,367.30,14.9,12.5,0.097,748893.0,748893.0,10414,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828631,2120024.00
06/18/2017 19:30,2,0.508,ACTIVE,214.41,340.55,60.002,1497828603,"201051344001203","219011344069620",28.43,19.50,0,334.84,370.30,14.6,12.2,0.088,739288.3,739288.3,10446,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828632,2120025.00
06/18/2017 19:30,2,0.438,ACTIVE,212.61,339.04,59.986,1497828603,"274151322000054","219011344069620",27.73,22.30,0,333.33,358.88,12.3,9.9,0.080,963931.6,963931.6,10342,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828633,2120026.00
06/18/2017 19:30,2,0.516,ACTIVE,213.96,339.65,59.991,1497828603,"201051344000867","219011344069620",28.31,19.30,0,334.24,367.60,14.8,12.4,0.093,733088.4,733088.4,10443,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828634,2120027.00
06/18/2017 19:30,2,0.512,ACTIVE,214.41,341.75,60.039,1497828603,"201051344001093","219011344069620",28.96,19.50,0,334.54,369.10,15.0,12.6,0.088,737721.8,737721.8,10437,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828635,2120028.00
06/18/2017 19:30,2,0.498,ACTIVE,213.96,340.85,60.002,1497828603,"201051344000900","219011344069620",26.56,17.80,0,334.54,367.90,13.4,11.0,0.093,754606.4,754606.4,10417,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828636,2120029.00
06/18/2017 19:30,2,0.508,ACTIVE,213.96,339.34,59.954,1497828603,"201051344000648","219011344069620",28.96,17.80,0,334.54,368.20,14.9,12.5,0.093,742930.3,742930.3,10409,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828637,2120030.00
06/18/2017 19:30,2,0.523,ACTIVE,213.74,340.25,59.996,1497828603,"201051344000569","219011344069620",28.71,18.70,0,335.14,368.80,15.2,12.8,0.093,756743.5,756743.5,10391,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828638,2120031.00
06/18/2017 19:30,2,0.521,ACTIVE,213.96,340.25,59.996,1497828603,"201051344000983","219011344069620",28.51,18.30,0,333.93,368.50,15.1,12.6,0.097,747301.3,747301.3,10415,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828639,2120032.00
06/18/2017 19:30,2,0.516,ACTIVE,213.96,340.25,60.028,1497828603,"201051344001158","219011344069620",27.91,18.30,0,335.14,368.20,14.6,12.2,0.097,732345.7,732345.7,10420,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828639,2120033.00
06/18/2017 19:30,2,0.506,ACTIVE,214.19,341.15,59.981,1497828603,"201051344000576","219011344069620",28.92,17.80,0,335.14,368.50,14.8,12.4,0.088,746881.4,746881.4,10418,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828640,2120034.00
06/18/2017 19:30,2,0.451,ACTIVE,212.83,338.14,59.991,1497828603,"274151322000087","219011344069620",27.51,26.30,0,333.63,357.38,12.6,10.2,0.071,937522.0,937522.0,10508,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497828641,2120035.00
06/18/2017 19:45,2,1.172,ACTIVE,214.87,347.16,59.965,1497829504,"201051344000645","219011344069620",29.08,18.30,0,333.93,363.99,34.6,31.4,0.265,745844.5,745844.5,10405,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829505,2120036.00
06/18/2017 19:45,2,1.100,ACTIVE,213.06,346.26,59.991,1497829504,"274151322000085","219011344069620",28.59,21.80,0,331.23,355.28,31.9,28.8,0.208,959839.1,959839.1,10351,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829506,2120037.00
06/18/2017 19:45,2,1.180,ACTIVE,214.64,348.96,59.981,1497829504,"201051344000633","219011344069620",29.42,19.00,0,333.33,364.89,35.2,32.0,0.278,732532.9,732532.9,10448,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829507,2120038.00
06/18/2017 19:45,2,1.193,ACTIVE,214.41,347.76,59.965,1497829504,"201051344000469","219011344069620",29.22,17.30,0,331.83,363.99,35.4,32.2,0.287,735760.7,735760.7,10417,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829508,2120039.00
06/18/2017 19:45,2,1.172,ACTIVE,214.41,347.76,59.986,1497829504,"201051344000646","219011344069620",29.28,19.30,0,333.03,364.59,34.8,31.6,0.278,731219.9,731219.9,10417,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829509,2120040.00
06/18/2017 19:45,2,1.141,ACTIVE,213.06,346.86,59.986,1497829504,"274151322000052","219011344069620",28.94,23.30,0,330.03,356.18,33.5,30.4,0.225,997452.9,997452.9,10353,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829510,2120041.00
06/18/2017 19:45,2,1.205,ACTIVE,214.87,348.66,59.996,1497829504,"201051344000585","219011344069620",29.46,19.30,0,333.63,365.19,36.0,32.8,0.274,743573.7,743573.7,10416,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829511,2120042.00
06/18/2017 19:45,2,1.143,ACTIVE,214.64,346.86,60.028,1497829504,"201051344001230","219011344069620",29.36,19.30,0,331.83,362.49,34.0,30.9,0.261,735889.0,735889.0,10425,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829512,2120043.00
06/18/2017 19:45,2,1.150,ACTIVE,215.32,348.66,59.996,1497829504,"201051344000582","219011344069620",29.24,18.30,0,333.03,364.59,34.1,31.0,0.265,725320.8,725320.8,10408,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829513,2120044.00
06/18/2017 19:45,2,1.184,ACTIVE,214.19,347.16,59.996,1497829504,"201051344000955","219011344069620",29.48,19.50,0,332.73,363.69,35.4,32.3,0.278,744616.7,744616.7,10428,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829514,2120045.00
06/18/2017 19:45,2,0.758,ACTIVE,212.83,414.19,59.981,1497829504,"274151322000094","219011344069620",38.66,23.80,0,334.54,434.02,29.9,26.9,0.194,819470.1,819470.1,10614,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829514,2120046.00
06/18/2017 19:45,2,1.223,ACTIVE,214.64,348.06,59.991,1497829504,"201051344000579","219011344069620",29.04,19.30,0,333.33,364.29,36.0,32.8,0.274,753948.7,753948.7,10412,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829515,2120047.00
06/18/2017 19:45,2,1.191,ACTIVE,214.41,346.86,59.975,1497829504,"201051344000890","219011344069620",29.40,20.00,0,333.03,364.29,35.4,32.3,0.270,738608.7,738608.7,10420,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829516,2120048.00
06/18/2017 19:45,2,1.160,ACTIVE,214.87,348.36,59.959,1497829504,"201051344000438","219011344069620",29.80,19.50,0,334.24,364.89,35.0,31.9,0.274,741261.5,741261.5,10413,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829517,2120049.00
06/18/2017 19:45,2,1.207,ACTIVE,215.09,345.06,59.986,1497829504,"201051344000417","219011344069620",18.87,19.80,0,333.33,356.18,23.1,20.4,0.172,677190.4,677190.4,10448,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829518,2120050.00
06/18/2017 19:45,2,1.117,ACTIVE,212.83,348.36,59.991,1497829504,"274151322000083","219011344069620",28.94,22.80,0,331.53,355.88,32.7,29.7,0.225,987361.7,987361.7,10356,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829519,2120051.00
06/18/2017 19:45,2,1.184,ACTIVE,213.51,345.66,59.975,1497829504,"274151322000076","219011344069620",29.72,22.80,0,331.53,357.68,35.7,32.5,0.243,1053290.9,1053290.9,10350,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829520,2120052.00
06/18/2017 19:45,2,1.182,ACTIVE,214.19,347.46,59.986,1497829504,"201051344000868","219011344069620",29.30,17.50,0,331.83,363.39,35.1,31.9,0.274,734234.1,734234.1,10423,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829521,2120053.00
06/18/2017 19:45,2,1.174,ACTIVE,212.61,341.75,59.986,1497829504,"274151322000095","219011344069620",29.24,22.00,0,330.63,356.48,34.8,31.7,0.230,1043098.2,1043098.2,10364,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829522,2120054.00
06/18/2017 19:45,2,1.182,ACTIVE,214.41,345.66,59.996,1497829504,"201051344000988","219011344069620",19.04,18.00,0,332.13,357.68,22.8,20.1,0.177,649323.7,649323.7,10426,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829523,2120055.00
06/18/2017 19:45,2,1.172,ACTIVE,214.87,347.16,59.991,1497829504,"201051344001025","219011344069620",29.54,19.00,0,332.73,364.89,35.1,32.0,0.274,741035.2,741035.2,10428,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829523,2120056.00
06/18/2017 19:45,2,1.133,ACTIVE,214.41,346.86,59.975,1497829504,"201051344000458","219011344069620",29.78,19.00,0,333.03,363.39,34.2,31.1,0.274,746010.5,746010.5,10402,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829524,2120057.00
06/18/2017 19:45,2,1.156,ACTIVE,215.09,348.66,59.933,1497829504,"201051344000853","219011344069620",29.46,18.00,0,334.54,365.49,34.5,31.4,0.274,746834.5,746834.5,10413,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829525,2120058.00
06/18/2017 19:45,2,1.119,ACTIVE,215.09,349.26,60.023,1497829504,"201051344000685","219011344069620",29.54,19.00,0,333.93,365.19,33.5,30.4,0.283,741256.4,741256.4,10436,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829526,2120059.00
06/18/2017 19:45,2,1.119,ACTIVE,214.87,348.06,59.991,1497829504,"201051344000917","219011344069620",29.46,19.50,0,332.13,364.29,33.5,30.4,0.265,737870.4,737870.4,10424,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829527,2120060.00
06/18/2017 19:45,2,1.127,ACTIVE,214.64,347.76,59.970,1497829504,"201051344001145","219011344069620",29.32,18.70,0,334.54,364.59,33.5,30.4,0.256,745891.9,745891.9,10413,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829528,2120061.00
06/18/2017 19:45,2,1.141,ACTIVE,215.09,348.36,60.012,1497829504,"201051344000651","219011344069620",29.68,18.30,0,334.54,364.89,34.3,31.2,0.265,734436.2,734436.2,10421,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829529,2120062.00
06/18/2017 19:45,2,1.059,ACTIVE,212.61,346.26,59.986,1497829504,"274151322000088","219011344069620",28.67,22.30,0,329.73,354.97,30.7,27.7,0.199,946872.0,946872.0,10358,0,0,0,L,1151911521,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829530,2120063.00
06/18/2017 19:45,2,0.750,ACTIVE,213.29,420.20,59.970,1497829504,"274151322000068","219011344069620",38.96,25.00,0,335.14,434.93,29.9,27.0,0.194,819971.9,819971.9,10630,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829531,2120064.00
06/18/2017 19:45,2,1.154,ACTIVE,214.64,346.86,60.018,1497829504,"201051344001135","219011344069620",29.44,19.00,0,333.33,363.99,34.4,31.3,0.265,729884.1,729884.1,10406,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829532,2120065.00
06/18/2017 19:45,2,1.129,ACTIVE,213.96,346.26,59.981,1497829504,"201051344000594","219011344069620",29.96,20.70,0,331.53,363.09,34.2,31.1,0.261,748898.6,748898.6,10415,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829532,2120066.00
06/18/2017 19:45,2,1.123,ACTIVE,214.87,347.46,59.970,1497829504,"201051344001203","219011344069620",29.50,19.50,0,334.24,365.49,33.6,30.5,0.270,739293.8,739293.8,10447,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829533,2120067.00
06/18/2017 19:45,2,1.064,ACTIVE,212.83,346.56,59.975,1497829504,"274151322000054","219011344069620",28.71,22.00,0,329.13,355.88,31.0,28.0,0.199,963936.5,963936.5,10343,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829534,2120068.00
06/18/2017 19:45,2,1.131,ACTIVE,214.64,346.26,59.975,1497829504,"201051344000867","219011344069620",29.48,19.00,0,332.43,363.39,33.8,30.7,0.261,733094.0,733094.0,10444,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829535,2120069.00
06/18/2017 19:45,2,1.119,ACTIVE,214.64,347.76,59.981,1497829504,"201051344001093","219011344069620",29.30,19.30,0,333.33,364.59,33.2,30.2,0.247,737727.3,737727.3,10438,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829536,2120070.00
06/18/2017 19:45,2,1.094,ACTIVE,214.41,347.16,60.028,1497829504,"201051344000900","219011344069620",29.22,17.50,0,332.73,363.39,32.4,29.3,0.261,754611.7,754611.7,10418,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829537,2120071.00
06/18/2017 19:45,2,1.096,ACTIVE,214.64,346.86,59.981,1497829504,"201051344000648","219011344069620",29.50,17.80,0,333.03,363.99,32.8,29.7,0.261,742935.8,742935.8,10410,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829538,2120072.00
06/18/2017 19:45,2,1.125,ACTIVE,214.19,346.86,59.970,1497829504,"201051344000569","219011344069620",29.26,18.30,0,332.73,364.29,33.4,30.3,0.261,756749.2,756749.2,10392,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829539,2120073.00
06/18/2017 19:45,2,1.104,ACTIVE,214.41,346.56,59.965,1497829504,"201051344000983","219011344069620",29.56,18.30,0,332.73,363.69,33.1,30.0,0.265,747306.9,747306.9,10416,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829540,2120074.00
06/18/2017 19:45,2,1.098,ACTIVE,214.64,346.86,59.975,1497829504,"201051344001158","219011344069620",29.38,18.00,0,332.73,363.99,32.7,29.6,0.261,732351.2,732351.2,10421,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829541,2120075.00
06/18/2017 19:45,2,1.088,ACTIVE,214.87,347.76,59.975,1497829504,"201051344000576","219011344069620",29.32,17.80,0,333.33,364.59,32.3,29.3,0.252,746886.9,746886.9,10419,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829542,2120076.00
06/18/2017 19:45,2,1.031,ACTIVE,212.83,340.55,59.965,1497829504,"274151322000087","219011344069620",28.71,25.80,0,329.13,354.67,30.0,27.0,0.186,937526.9,937526.9,10509,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497829543,2120077.00
06/18/2017 20:00,2,1.248,ACTIVE,215.09,348.96,59.981,1497830403,"201051344000645","219011344069620",29.08,18.30,0,334.24,363.69,36.8,33.6,0.292,745850.8,745850.8,10406,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830404,2120078.00
06/18/2017 20:00,2,1.180,ACTIVE,213.29,348.96,59.981,1497830403,"274151322000085","219011344069620",28.67,22.00,0,333.93,354.67,34.2,31.1,0.225,959844.8,959844.8,10352,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830405,2120079.00
06/18/2017 20:00,2,1.273,ACTIVE,215.09,350.47,59.986,1497830403,"201051344000633","219011344069620",29.00,19.00,0,333.93,364.89,37.5,34.2,0.305,732539.3,732539.3,10449,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830406,2120080.00
06/18/2017 20:00,2,1.250,ACTIVE,214.64,348.96,59.991,1497830403,"201051344000469","219011344069620",29.82,17.30,0,333.33,363.99,37.8,34.6,0.305,735767.1,735767.1,10418,0,0,0,L,1122011218,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830407,2120081.00
06/18/2017 20:00,2,1.262,ACTIVE,214.41,349.26,59.959,1497830403,"201051344000646","219011344069620",29.32,19.80,0,334.54,364.29,37.5,34.3,0.296,731226.3,731226.3,10418,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830408,2120082.00
06/18/2017 20:00,2,1.230,ACTIVE,212.61,343.55,59.981,1497830403,"274151322000052","219011344069620",28.98,23.30,0,329.73,355.88,36.1,32.9,0.234,997459.0,997459.0,10354,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830409,2120083.00
06/18/2017 20:00,2,1.297,ACTIVE,215.32,349.56,59.986,1497830403,"201051344000585","219011344069620",29.46,19.30,0,333.93,365.19,38.7,35.4,0.305,743580.3,743580.3,10417,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830410,2120084.00
06/18/2017 20:00,2,1.229,ACTIVE,214.64,348.36,60.002,1497830403,"201051344001230","219011344069620",29.36,19.50,0,333.33,361.89,36.5,33.4,0.287,735895.2,735895.2,10426,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830411,2120085.00
06/18/2017 20:00,2,1.234,ACTIVE,215.32,348.96,60.002,1497830403,"201051344000582","219011344069620",29.42,18.70,0,335.74,364.59,36.8,33.6,0.283,725327.1,725327.1,10409,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830412,2120086.00
06/18/2017 20:00,2,1.264,ACTIVE,214.41,348.96,59.986,1497830403,"201051344000955","219011344069620",29.66,19.80,0,333.63,363.69,38.0,34.7,0.305,744623.2,744623.2,10429,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830413,2120087.00
06/18/2017 20:00,2,0.820,ACTIVE,213.29,410.58,59.991,1497830403,"274151322000094","219011344069620",38.49,23.80,0,335.14,428.91,32.2,29.2,0.221,819475.4,819475.4,10615,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830413,2120088.00
06/18/2017 20:00,2,1.285,ACTIVE,214.64,348.06,59.959,1497830403,"201051344000579","219011344069620",29.64,19.50,0,335.14,364.29,38.6,35.3,0.301,753955.4,753955.4,10413,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830415,2120089.00
06/18/2017 20:00,2,1.289,ACTIVE,214.64,348.06,59.996,1497830403,"201051344000890","219011344069620",29.22,20.30,0,333.93,364.89,38.1,34.9,0.287,738615.3,738615.3,10421,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830415,2120090.00
06/18/2017 20:00,2,1.260,ACTIVE,215.09,349.56,59.986,1497830403,"201051344000438","219011344069620",29.64,19.50,0,335.44,365.19,37.9,34.6,0.301,741267.9,741267.9,10414,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830416,2120091.00
06/18/2017 20:00,2,1.283,ACTIVE,214.64,345.36,59.996,1497830403,"201051344000417","219011344069620",19.12,19.80,0,335.14,356.78,24.9,22.1,0.190,677194.5,677194.5,10449,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830417,2120092.00
06/18/2017 20:00,2,1.211,ACTIVE,213.06,345.96,59.991,1497830403,"274151322000083","219011344069620",28.90,22.80,0,331.23,355.58,35.5,32.3,0.239,987367.7,987367.7,10357,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830418,2120093.00
06/18/2017 20:00,2,1.281,ACTIVE,214.19,347.16,59.986,1497830403,"274151322000076","219011344069620",29.66,22.80,0,332.43,357.38,38.5,35.3,0.274,1053297.4,1053297.4,10351,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830419,2120094.00
06/18/2017 20:00,2,1.256,ACTIVE,214.19,347.76,59.996,1497830403,"201051344000868","219011344069620",29.48,17.80,0,333.33,363.39,37.5,34.3,0.292,734240.6,734240.6,10424,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830420,2120095.00
06/18/2017 20:00,2,1.271,ACTIVE,213.06,342.65,59.981,1497830403,"274151322000095","219011344069620",29.30,22.30,0,330.33,357.08,37.7,34.5,0.256,1043104.5,1043104.5,10365,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830421,2120096.00
06/18/2017 20:00,2,1.250,ACTIVE,214.64,346.56,59.991,1497830403,"201051344000988","219011344069620",19.26,18.00,0,333.63,357.38,24.4,21.6,0.199,649327.7,649327.7,10427,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830422,2120097.00
06/18/2017 20:00,2,1.258,ACTIVE,214.64,348.06,59.959,1497830403,"201051344001025","219011344069620",29.60,19.00,0,334.54,364.89,37.7,34.4,0.292,741041.7,741041.7,10429,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830423,2120098.00
06/18/2017 20:00,2,1.236,ACTIVE,214.41,347.16,60.002,1497830403,"201051344000458","219011344069620",29.14,19.00,0,334.54,363.69,36.5,33.3,0.301,746016.8,746016.8,10403,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830424,2120099.00
06/18/2017 20:00,2,1.232,ACTIVE,215.32,349.56,59.986,1497830403,"201051344000853","219011344069620",29.52,18.30,0,334.84,365.49,36.9,33.7,0.296,746840.9,746840.9,10414,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830424,2120100.00
06/18/2017 20:00,2,1.223,ACTIVE,214.87,349.56,59.981,1497830403,"201051344000685","219011344069620",29.14,19.30,0,333.93,364.59,36.1,32.9,0.305,741262.6,741262.6,10437,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830425,2120101.00
06/18/2017 20:00,2,1.186,ACTIVE,214.87,349.26,59.996,1497830403,"201051344000917","219011344069620",29.78,19.80,0,334.84,364.29,35.8,32.6,0.283,737876.6,737876.6,10425,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830426,2120102.00
06/18/2017 20:00,2,1.203,ACTIVE,214.87,349.26,60.028,1497830403,"201051344001145","219011344069620",29.54,19.00,0,334.54,364.59,36.0,32.8,0.283,745898.1,745898.1,10414,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830427,2120103.00
06/18/2017 20:00,2,1.238,ACTIVE,214.87,349.26,59.986,1497830403,"201051344000651","219011344069620",29.40,18.70,0,335.74,364.89,36.9,33.7,0.287,734442.7,734442.7,10422,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830428,2120104.00
06/18/2017 20:00,2,1.160,ACTIVE,212.61,348.36,59.981,1497830403,"274151322000088","219011344069620",28.17,22.30,0,330.03,354.67,33.1,30.0,0.221,946877.7,946877.7,10359,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830429,2120105.00
06/18/2017 20:00,2,0.781,ACTIVE,214.19,423.20,59.991,1497830403,"274151322000068","219011344069620",39.98,25.30,0,331.53,440.04,31.6,28.5,0.194,819977.4,819977.4,10631,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830430,2120106.00
06/18/2017 20:00,2,1.232,ACTIVE,214.64,347.76,59.975,1497830403,"201051344001135","219011344069620",29.48,19.00,0,334.24,363.69,36.8,33.6,0.287,729890.6,729890.6,10407,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830431,2120107.00
06/18/2017 20:00,2,1.227,ACTIVE,213.96,347.76,59.986,1497830403,"201051344000594","219011344069620",29.48,20.70,0,332.43,363.09,36.6,33.4,0.287,748905.1,748905.1,10416,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830432,2120108.00
06/18/2017 20:00,2,1.207,ACTIVE,215.32,348.66,59.981,1497830403,"201051344001203","219011344069620",29.50,19.30,0,335.14,365.80,36.1,32.9,0.287,739300.2,739300.2,10448,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830432,2120109.00
06/18/2017 20:00,2,1.152,ACTIVE,213.06,340.85,59.959,1497830403,"274151322000054","219011344069620",28.65,22.30,0,330.03,355.58,33.5,30.4,0.221,963942.3,963942.3,10344,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830433,2120110.00
06/18/2017 20:00,2,1.189,ACTIVE,214.64,347.46,59.996,1497830403,"201051344000867","219011344069620",29.82,19.00,0,333.93,363.39,36.0,32.8,0.274,733100.4,733100.4,10445,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830434,2120111.00
06/18/2017 20:00,2,1.186,ACTIVE,215.09,348.96,59.922,1497830403,"201051344001093","219011344069620",29.56,19.50,0,335.14,364.29,35.5,32.3,0.270,737733.7,737733.7,10439,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830435,2120112.00
06/18/2017 20:00,2,1.145,ACTIVE,214.41,347.46,59.986,1497830403,"201051344000900","219011344069620",29.82,17.80,0,333.93,363.39,34.6,31.5,0.278,754617.9,754617.9,10419,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830436,2120113.00
06/18/2017 20:00,2,1.178,ACTIVE,214.64,346.86,59.965,1497830403,"201051344000648","219011344069620",29.28,17.80,0,333.93,363.99,35.0,31.8,0.274,742942.1,742942.1,10411,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830437,2120114.00
06/18/2017 20:00,2,1.180,ACTIVE,214.64,347.46,59.954,1497830403,"201051344000569","219011344069620",29.66,18.70,0,333.93,363.69,35.5,32.3,0.283,756755.7,756755.7,10393,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830438,2120115.00
06/18/2017 20:00,2,1.174,ACTIVE,214.87,347.76,59.981,1497830403,"201051344000983","219011344069620",29.64,18.30,0,333.93,363.69,35.3,32.1,0.283,747313.3,747313.3,10417,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830439,2120116.00
06/18/2017 20:00,2,1.191,ACTIVE,214.64,346.86,59.991,1497830403,"201051344001158","219011344069620",29.06,18.30,0,334.24,363.99,35.1,32.0,0.283,732357.6,732357.6,10422,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830440,2120117.00
06/18/2017 20:00,2,1.158,ACTIVE,214.87,348.66,59.981,1497830403,"201051344000576","219011344069620",29.46,17.80,0,334.84,364.29,34.6,31.5,0.270,746893.2,746893.2,10420,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830441,2120118.00
06/18/2017 20:00,2,1.121,ACTIVE,213.06,346.56,59.965,1497830403,"274151322000087","219011344069620",28.63,25.80,0,329.73,354.67,32.5,29.4,0.199,937532.7,937532.7,10510,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497830442,2120119.00
06/18/2017 20:15,2,0.701,ACTIVE,214.64,343.55,59.965,1497831303,"201051344000645","219011344069620",28.25,18.70,0,335.14,365.80,20.1,17.5,0.146,745857.0,745857.0,10407,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831304,2120120.00
06/18/2017 20:15,2,0.646,ACTIVE,213.06,338.44,59.965,1497831303,"274151322000085","219011344069620",27.75,22.00,0,333.93,355.28,18.2,15.6,0.110,959850.6,959850.6,10353,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831305,2120121.00
06/18/2017 20:15,2,0.711,ACTIVE,214.64,344.45,59.991,1497831303,"201051344000633","219011344069620",28.86,19.00,0,334.84,367.00,20.8,18.2,0.150,732545.8,732545.8,10450,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831306,2120122.00
06/18/2017 20:15,2,0.715,ACTIVE,214.19,343.25,59.991,1497831303,"201051344000469","219011344069620",28.94,17.30,0,333.93,366.10,21.0,18.3,0.155,735773.6,735773.6,10419,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831307,2120123.00
06/18/2017 20:15,2,0.711,ACTIVE,213.96,342.95,59.970,1497831303,"201051344000646","219011344069620",28.90,19.80,0,333.63,366.10,20.8,18.2,0.150,731232.7,731232.7,10419,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831308,2120124.00
06/18/2017 20:15,2,0.680,ACTIVE,212.61,339.65,59.959,1497831303,"274151322000052","219011344069620",28.31,23.30,0,333.33,356.18,19.5,16.9,0.119,997465.0,997465.0,10355,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831309,2120125.00
06/18/2017 20:15,2,0.744,ACTIVE,214.19,343.25,59.933,1497831303,"201051344000585","219011344069620",28.82,19.50,0,335.44,365.80,21.8,19.1,0.155,743586.9,743586.9,10418,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831310,2120126.00
06/18/2017 20:15,2,0.693,ACTIVE,213.96,342.05,59.965,1497831303,"201051344001230","219011344069620",28.82,19.50,0,333.33,364.59,20.3,17.6,0.150,735901.4,735901.4,10427,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831311,2120127.00
06/18/2017 20:15,2,0.701,ACTIVE,214.64,343.55,59.975,1497831303,"201051344000582","219011344069620",28.77,18.70,0,335.44,365.80,20.4,17.8,0.141,725333.3,725333.3,10410,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831312,2120128.00
06/18/2017 20:15,2,0.734,ACTIVE,213.74,342.05,59.965,1497831303,"201051344000955","219011344069620",28.80,19.50,0,333.63,365.19,21.5,18.8,0.155,744629.7,744629.7,10430,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831312,2120129.00
06/18/2017 20:15,2,0.439,ACTIVE,213.06,407.87,59.975,1497831303,"274151322000094","219011344069620",38.21,23.80,0,332.73,438.83,17.0,14.5,0.106,819480.6,819480.6,10616,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831313,2120130.00
06/18/2017 20:15,2,0.750,ACTIVE,214.19,343.25,59.954,1497831303,"201051344000579","219011344069620",29.12,19.50,0,335.14,366.10,22.1,19.5,0.150,753962.0,753962.0,10414,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831314,2120131.00
06/18/2017 20:15,2,0.750,ACTIVE,213.96,342.95,59.996,1497831303,"201051344000890","219011344069620",28.47,20.00,0,334.54,365.80,21.7,19.0,0.150,738621.8,738621.8,10422,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831315,2120132.00
06/18/2017 20:15,2,0.725,ACTIVE,214.41,343.25,59.970,1497831303,"201051344000438","219011344069620",29.06,19.50,0,336.04,366.70,21.3,18.7,0.146,741274.4,741274.4,10415,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831316,2120133.00
06/18/2017 20:15,2,0.758,ACTIVE,214.41,341.45,59.975,1497831303,"201051344000417","219011344069620",18.53,20.00,0,334.24,357.68,14.2,11.8,0.097,677198.6,677198.6,10450,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831317,2120134.00
06/18/2017 20:15,2,0.682,ACTIVE,213.06,339.04,59.954,1497831303,"274151322000083","219011344069620",27.83,22.80,0,333.33,356.18,19.2,16.6,0.115,987373.6,987373.6,10358,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831318,2120135.00
06/18/2017 20:15,2,0.717,ACTIVE,213.74,339.65,59.965,1497831303,"274151322000076","219011344069620",28.84,22.80,0,332.43,357.38,20.9,18.3,0.137,1053303.8,1053303.8,10352,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831319,2120136.00
06/18/2017 20:15,2,0.734,ACTIVE,213.96,343.25,59.970,1497831303,"201051344000868","219011344069620",28.94,17.80,0,333.63,365.19,21.6,18.9,0.150,734247.0,734247.0,10425,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831320,2120137.00
06/18/2017 20:15,2,0.707,ACTIVE,212.83,338.14,59.970,1497831303,"274151322000095","219011344069620",28.51,22.30,0,331.23,356.78,20.5,17.8,0.128,1043110.8,1043110.8,10366,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831321,2120138.00
06/18/2017 20:15,2,0.730,ACTIVE,213.96,342.05,59.965,1497831303,"201051344000988","219011344069620",18.69,18.30,0,335.14,358.58,13.8,11.4,0.102,649331.7,649331.7,10428,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831322,2120139.00
06/18/2017 20:15,2,0.738,ACTIVE,214.19,342.05,59.970,1497831303,"201051344001025","219011344069620",28.94,19.00,0,335.14,366.40,21.7,19.0,0.155,741048.1,741048.1,10430,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831323,2120140.00
06/18/2017 20:15,2,0.727,ACTIVE,214.19,342.95,59.965,1497831303,"201051344000458","219011344069620",28.88,19.30,0,334.84,363.99,21.3,18.6,0.164,746023.1,746023.1,10404,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831324,2120141.00
06/18/2017 20:15,2,0.723,ACTIVE,214.64,344.15,59.959,1497831303,"201051344000853","219011344069620",29.12,18.30,0,336.34,366.70,21.4,18.7,0.155,746847.2,746847.2,10415,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831325,2120142.00
06/18/2017 20:15,2,0.695,ACTIVE,214.41,343.55,59.975,1497831303,"201051344000685","219011344069620",29.12,19.50,0,334.84,365.80,20.6,17.9,0.164,741268.7,741268.7,10438,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831326,2120143.00
06/18/2017 20:15,2,0.709,ACTIVE,214.19,343.25,59.965,1497831303,"201051344000917","219011344069620",28.96,19.80,0,333.93,364.59,20.9,18.2,0.146,737882.7,737882.7,10426,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831327,2120144.00
06/18/2017 20:15,2,0.709,ACTIVE,214.41,343.25,59.959,1497831303,"201051344001145","219011344069620",29.18,19.00,0,335.44,364.89,21.0,18.4,0.146,745904.3,745904.3,10415,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831327,2120145.00
06/18/2017 20:15,2,0.723,ACTIVE,214.41,343.85,59.970,1497831303,"201051344000651","219011344069620",29.30,18.70,0,335.44,366.70,21.5,18.8,0.150,734449.0,734449.0,10423,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831328,2120146.00
06/18/2017 20:15,2,0.648,ACTIVE,212.61,339.65,59.949,1497831303,"274151322000088","219011344069620",27.99,22.50,0,333.33,354.67,18.4,15.8,0.119,946883.2,946883.2,10360,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831329,2120147.00
06/18/2017 20:15,2,0.461,ACTIVE,213.74,412.68,59.949,1497831303,"274151322000068","219011344069620",38.92,25.00,0,332.13,434.63,18.2,15.7,0.102,819982.8,819982.8,10632,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831330,2120148.00
06/18/2017 20:15,2,0.748,ACTIVE,214.19,343.25,59.933,1497831303,"201051344001135","219011344069620",28.84,19.00,0,335.44,364.59,21.9,19.2,0.150,729897.1,729897.1,10408,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831331,2120149.00
06/18/2017 20:15,2,0.736,ACTIVE,213.96,342.95,59.959,1497831303,"201051344000594","219011344069620",29.08,20.70,0,332.13,363.09,21.7,19.0,0.155,748911.5,748911.5,10417,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831332,2120150.00
06/18/2017 20:15,2,0.715,ACTIVE,214.41,342.65,60.002,1497831303,"201051344001203","219011344069620",29.26,19.50,0,336.34,366.10,21.3,18.6,0.155,739306.4,739306.4,10449,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831333,2120151.00
06/18/2017 20:15,2,0.666,ACTIVE,213.06,342.35,59.970,1497831303,"274151322000054","219011344069620",28.03,22.30,0,333.33,354.67,18.9,16.4,0.106,963948.0,963948.0,10345,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831334,2120152.00
06/18/2017 20:15,2,0.742,ACTIVE,214.19,342.05,59.938,1497831303,"201051344000867","219011344069620",28.61,19.00,0,334.24,364.29,21.5,18.8,0.150,733106.8,733106.8,10446,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831335,2120153.00
06/18/2017 20:15,2,0.730,ACTIVE,214.41,343.85,59.965,1497831303,"201051344001093","219011344069620",28.90,19.50,0,335.44,364.29,21.4,18.7,0.150,737740.0,737740.0,10440,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831336,2120154.00
06/18/2017 20:15,2,0.699,ACTIVE,214.19,342.95,59.933,1497831303,"201051344000900","219011344069620",28.63,17.80,0,333.93,364.29,20.3,17.7,0.155,754623.9,754623.9,10420,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831337,2120155.00
06/18/2017 20:15,2,0.717,ACTIVE,214.41,343.25,59.954,1497831303,"201051344000648","219011344069620",28.94,17.80,0,334.84,363.99,21.1,18.4,0.155,742948.3,742948.3,10412,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831338,2120156.00
06/18/2017 20:15,2,0.734,ACTIVE,213.96,343.55,59.970,1497831303,"201051344000569","219011344069620",28.80,18.70,0,335.14,364.29,21.4,18.7,0.155,756762.0,756762.0,10394,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831339,2120157.00
06/18/2017 20:15,2,0.727,ACTIVE,214.19,342.65,59.928,1497831303,"201051344000983","219011344069620",29.04,18.30,0,334.54,362.79,21.4,18.7,0.155,747319.6,747319.6,10418,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831340,2120158.00
06/18/2017 20:15,2,0.711,ACTIVE,214.19,342.95,59.975,1497831303,"201051344001158","219011344069620",28.96,18.30,0,333.63,363.99,20.9,18.3,0.155,732363.8,732363.8,10423,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831341,2120159.00
06/18/2017 20:15,2,0.717,ACTIVE,214.64,344.15,59.938,1497831303,"201051344000576","219011344069620",28.75,17.80,0,334.84,364.29,20.9,18.2,0.146,746899.4,746899.4,10421,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831342,2120160.00
