ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 20:15,2,0.674,ACTIVE,213.06,342.35,59.959,1497831303,"274151322000087","219011344069620",27.73,25.80,0,333.33,353.77,18.9,16.3,0.115,937538.4,937538.4,10511,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497831342,2120161.00
06/18/2017 20:30,2,0.609,ACTIVE,214.19,341.45,59.928,1497832203,"201051344000645","219011344069620",28.39,18.30,0,324.32,354.07,17.6,15.0,0.124,745861.5,745861.5,10408,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832204,2120162.00
06/18/2017 20:30,2,0.562,ACTIVE,213.06,340.55,59.959,1497832203,"274151322000085","219011344069620",27.47,21.80,0,321.91,347.16,15.6,13.2,0.097,959854.5,959854.5,10354,0,0,0,L,1151911521,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832205,2120163.00
06/18/2017 20:30,2,0.625,ACTIVE,214.41,343.25,59.965,1497832203,"201051344000633","219011344069620",28.63,18.70,0,323.72,354.97,18.1,15.6,0.128,732550.4,732550.4,10451,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832206,2120164.00
06/18/2017 20:30,2,0.631,ACTIVE,213.96,341.75,59.959,1497832203,"201051344000469","219011344069620",28.73,17.00,0,322.81,354.07,18.4,15.8,0.133,735778.2,735778.2,10420,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832207,2120165.00
06/18/2017 20:30,2,0.627,ACTIVE,213.96,342.35,59.959,1497832203,"201051344000646","219011344069620",28.53,19.30,0,322.51,353.47,18.1,15.6,0.124,731237.2,731237.2,10420,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832208,2120166.00
06/18/2017 20:30,2,0.602,ACTIVE,212.61,337.24,59.959,1497832203,"274151322000052","219011344069620",27.71,22.80,0,320.41,348.96,16.9,14.3,0.097,997469.3,997469.3,10356,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832208,2120167.00
06/18/2017 20:30,2,0.654,ACTIVE,214.41,342.35,59.933,1497832203,"201051344000585","219011344069620",28.86,19.30,0,323.11,354.07,19.2,16.6,0.128,743591.7,743591.7,10419,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832209,2120168.00
06/18/2017 20:30,2,0.602,ACTIVE,214.19,341.75,60.007,1497832203,"201051344001230","219011344069620",29.12,19.30,0,321.91,351.97,17.8,15.2,0.124,735905.8,735905.8,10428,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832210,2120169.00
06/18/2017 20:30,2,0.615,ACTIVE,214.64,342.95,59.965,1497832203,"201051344000582","219011344069620",28.75,18.30,0,323.11,353.77,17.9,15.4,0.124,725337.7,725337.7,10411,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832211,2120170.00
06/18/2017 20:30,2,0.646,ACTIVE,213.96,341.75,59.959,1497832203,"201051344000955","219011344069620",28.88,19.50,0,321.91,353.47,18.9,16.3,0.128,744634.4,744634.4,10431,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832212,2120171.00
06/18/2017 20:30,2,0.383,ACTIVE,212.83,404.57,59.959,1497832203,"274151322000094","219011344069620",37.87,23.50,0,334.54,422.90,14.6,12.2,0.093,819484.2,819484.2,10617,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832213,2120172.00
06/18/2017 20:30,2,0.662,ACTIVE,213.96,341.45,59.970,1497832203,"201051344000579","219011344069620",29.10,19.30,0,323.11,353.47,19.6,16.9,0.133,753966.8,753966.8,10415,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832214,2120173.00
06/18/2017 20:30,2,0.652,ACTIVE,214.19,341.75,59.959,1497832203,"201051344000890","219011344069620",28.84,20.00,0,323.72,353.17,19.1,16.5,0.133,738626.5,738626.5,10423,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832215,2120174.00
06/18/2017 20:30,2,0.633,ACTIVE,214.41,342.65,59.959,1497832203,"201051344000438","219011344069620",29.32,19.50,0,324.02,354.67,18.8,16.2,0.124,741279.0,741279.0,10416,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832216,2120175.00
06/18/2017 20:30,2,0.672,ACTIVE,214.41,340.85,59.970,1497832203,"201051344000417","219011344069620",18.41,19.50,0,323.11,349.26,12.5,10.2,0.080,677201.5,677201.5,10451,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832217,2120176.00
06/18/2017 20:30,2,0.588,ACTIVE,212.83,338.74,59.965,1497832203,"274151322000083","219011344069620",27.91,22.50,0,320.41,348.06,16.6,14.1,0.110,987377.6,987377.6,10359,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832218,2120177.00
06/18/2017 20:30,2,0.623,ACTIVE,213.29,338.44,59.965,1497832203,"274151322000076","219011344069620",28.63,22.50,0,323.11,348.66,18.1,15.5,0.115,1053308.3,1053308.3,10353,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832219,2120178.00
06/18/2017 20:30,2,0.648,ACTIVE,213.96,341.15,59.965,1497832203,"201051344000868","219011344069620",28.37,17.50,0,324.02,353.17,18.7,16.1,0.128,734251.6,734251.6,10426,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832220,2120179.00
06/18/2017 20:30,2,0.609,ACTIVE,213.06,338.14,59.965,1497832203,"274151322000095","219011344069620",28.33,21.80,0,320.71,348.06,17.5,15.0,0.110,1043115.2,1043115.2,10367,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832221,2120180.00
06/18/2017 20:30,2,0.631,ACTIVE,213.96,341.15,59.917,1497832203,"201051344000988","219011344069620",18.69,17.80,0,322.81,350.77,12.0,9.6,0.084,649334.5,649334.5,10429,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832221,2120181.00
06/18/2017 20:30,2,0.643,ACTIVE,214.19,341.75,59.959,1497832203,"201051344001025","219011344069620",28.94,19.00,0,322.21,353.77,18.9,16.3,0.133,741052.8,741052.8,10431,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832222,2120182.00
06/18/2017 20:30,2,0.629,ACTIVE,213.96,340.85,59.965,1497832203,"201051344000458","219011344069620",28.96,19.00,0,324.02,353.47,18.5,15.9,0.128,746027.6,746027.6,10405,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832223,2120183.00
06/18/2017 20:30,2,0.633,ACTIVE,214.64,342.95,59.965,1497832203,"201051344000853","219011344069620",28.84,18.00,0,325.22,354.97,18.5,15.9,0.128,746851.7,746851.7,10416,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832224,2120184.00
06/18/2017 20:30,2,0.621,ACTIVE,214.87,343.25,59.986,1497832203,"201051344000685","219011344069620",28.29,19.00,0,324.02,355.58,17.8,15.3,0.133,741273.1,741273.1,10439,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832225,2120185.00
06/18/2017 20:30,2,0.625,ACTIVE,214.41,342.95,59.959,1497832203,"201051344000917","219011344069620",28.41,19.50,0,321.91,354.37,18.0,15.5,0.124,737887.1,737887.1,10427,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832226,2120186.00
06/18/2017 20:30,2,0.623,ACTIVE,214.64,342.95,59.954,1497832203,"201051344001145","219011344069620",28.67,18.70,0,324.02,354.37,18.1,15.5,0.119,745908.8,745908.8,10416,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832227,2120187.00
06/18/2017 20:30,2,0.641,ACTIVE,214.64,342.65,59.965,1497832203,"201051344000651","219011344069620",28.67,18.00,0,323.41,354.37,18.6,16.0,0.128,734453.6,734453.6,10424,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832228,2120188.00
06/18/2017 20:30,2,0.557,ACTIVE,212.38,337.24,59.959,1497832203,"274151322000088","219011344069620",27.67,22.30,0,320.41,348.36,15.6,13.1,0.093,946887.1,946887.1,10361,0,0,0,L,1151911521,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832229,2120189.00
06/18/2017 20:30,2,0.395,ACTIVE,213.29,406.67,59.954,1497832203,"274151322000068","219011344069620",38.37,24.80,0,334.84,427.11,15.1,12.7,0.080,819986.6,819986.6,10633,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832230,2120190.00
06/18/2017 20:30,2,0.658,ACTIVE,214.19,341.15,59.965,1497832203,"201051344001135","219011344069620",28.51,18.70,0,321.91,353.17,19.1,16.5,0.128,729901.7,729901.7,10409,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832231,2120191.00
06/18/2017 20:30,2,0.646,ACTIVE,213.96,341.45,59.954,1497832203,"201051344000594","219011344069620",28.59,20.00,0,321.91,353.47,18.8,16.2,0.133,748916.1,748916.1,10418,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832232,2120192.00
06/18/2017 20:30,2,0.625,ACTIVE,214.64,341.75,59.975,1497832203,"201051344001203","219011344069620",28.98,19.30,0,323.41,354.37,18.4,15.8,0.128,739310.9,739310.9,10450,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832232,2120193.00
06/18/2017 20:30,2,0.580,ACTIVE,212.61,339.95,59.965,1497832203,"274151322000054","219011344069620",27.57,22.00,0,320.71,347.46,16.3,13.8,0.102,963952.0,963952.0,10346,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832233,2120194.00
06/18/2017 20:30,2,0.643,ACTIVE,214.19,340.85,59.912,1497832203,"201051344000867","219011344069620",28.78,18.70,0,323.41,353.47,18.8,16.2,0.124,733111.4,733111.4,10447,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832234,2120195.00
06/18/2017 20:30,2,0.637,ACTIVE,214.64,342.35,59.965,1497832203,"201051344001093","219011344069620",28.88,19.30,0,323.11,353.47,18.7,16.1,0.124,737744.5,737744.5,10441,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832235,2120196.00
06/18/2017 20:30,2,0.611,ACTIVE,213.96,341.45,59.959,1497832203,"201051344000900","219011344069620",27.97,17.50,0,323.41,352.87,17.4,14.8,0.128,754628.2,754628.2,10421,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832236,2120197.00
06/18/2017 20:30,2,0.631,ACTIVE,214.19,341.75,59.959,1497832203,"201051344000648","219011344069620",28.88,17.50,0,324.02,353.47,18.5,15.9,0.128,742952.8,742952.8,10413,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832237,2120198.00
06/18/2017 20:30,2,0.645,ACTIVE,214.19,342.05,59.991,1497832203,"201051344000569","219011344069620",28.78,18.30,0,322.81,354.07,18.9,16.3,0.133,756766.6,756766.6,10395,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832238,2120199.00
06/18/2017 20:30,2,0.641,ACTIVE,214.19,341.45,59.991,1497832203,"201051344000983","219011344069620",28.88,18.30,0,322.81,353.17,18.8,16.2,0.128,747324.2,747324.2,10419,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832239,2120200.00
06/18/2017 20:30,2,0.627,ACTIVE,214.19,342.05,59.970,1497832203,"201051344001158","219011344069620",28.67,18.00,0,323.41,354.37,18.2,15.6,0.133,732368.3,732368.3,10424,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832240,2120201.00
06/18/2017 20:30,2,0.627,ACTIVE,214.41,342.65,59.954,1497832203,"201051344000576","219011344069620",28.65,17.80,0,324.32,353.77,18.2,15.7,0.128,746903.8,746903.8,10422,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832241,2120202.00
06/18/2017 20:30,2,0.572,ACTIVE,212.83,337.24,59.949,1497832203,"274151322000087","219011344069620",27.81,25.00,0,321.01,347.76,16.1,13.7,0.084,937542.4,937542.4,10512,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497832241,2120203.00
06/18/2017 20:45,2,0.545,ACTIVE,214.64,341.15,59.970,1497833104,"201051344000645","219011344069620",28.41,18.00,0,333.03,350.77,15.8,13.3,0.102,745864.9,745864.9,10409,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833106,2120204.00
06/18/2017 20:45,2,0.467,ACTIVE,213.06,338.14,59.970,1497833104,"274151322000085","219011344069620",28.07,21.50,0,334.24,345.06,13.2,10.9,0.080,959857.5,959857.5,10355,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833107,2120205.00
06/18/2017 20:45,2,0.557,ACTIVE,214.64,342.65,59.965,1497833104,"201051344000633","219011344069620",28.96,18.30,0,332.13,352.57,16.4,13.9,0.102,732553.9,732553.9,10452,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833108,2120206.00
06/18/2017 20:45,2,0.572,ACTIVE,214.19,340.85,59.959,1497833104,"201051344000469","219011344069620",28.35,17.00,0,332.13,351.07,16.4,13.9,0.115,735781.8,735781.8,10421,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833108,2120207.00
06/18/2017 20:45,2,0.551,ACTIVE,214.19,341.45,59.959,1497833104,"201051344000646","219011344069620",28.92,19.30,0,332.43,351.97,16.2,13.7,0.110,731240.8,731240.8,10421,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833109,2120208.00
06/18/2017 20:45,2,0.516,ACTIVE,212.83,339.65,59.965,1497833104,"274151322000052","219011344069620",27.67,22.50,0,333.33,345.66,14.5,12.1,0.093,997472.5,997472.5,10357,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833110,2120209.00
06/18/2017 20:45,2,0.578,ACTIVE,214.64,342.65,59.981,1497833104,"201051344000585","219011344069620",29.04,19.00,0,333.33,352.57,17.0,14.5,0.110,743595.4,743595.4,10420,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833111,2120210.00
06/18/2017 20:45,2,0.543,ACTIVE,214.41,340.55,59.933,1497833104,"201051344001230","219011344069620",27.93,19.00,0,332.43,350.17,15.4,12.9,0.093,735909.2,735909.2,10429,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833112,2120211.00
06/18/2017 20:45,2,0.537,ACTIVE,214.87,342.35,59.949,1497833104,"201051344000582","219011344069620",28.84,18.30,0,334.84,351.67,15.8,13.3,0.102,725341.2,725341.2,10412,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833113,2120212.00
06/18/2017 20:45,2,0.566,ACTIVE,214.19,340.85,59.970,1497833104,"201051344000955","219011344069620",28.92,19.30,0,332.73,350.77,16.6,14.1,0.102,744638.0,744638.0,10432,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833114,2120213.00
06/18/2017 20:45,2,0.316,ACTIVE,213.29,402.16,59.970,1497833104,"274151322000094","219011344069620",37.81,23.50,0,334.84,422.30,12.1,9.7,0.066,819486.8,819486.8,10618,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833115,2120214.00
06/18/2017 20:45,2,0.588,ACTIVE,214.19,340.25,59.975,1497833104,"201051344000579","219011344069620",29.00,19.00,0,333.03,350.77,17.3,14.8,0.106,753970.6,753970.6,10416,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833116,2120215.00
06/18/2017 20:45,2,0.568,ACTIVE,214.41,340.55,59.959,1497833104,"201051344000890","219011344069620",28.77,19.80,0,332.43,352.57,16.6,14.0,0.106,738630.1,738630.1,10424,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833117,2120216.00
06/18/2017 20:45,2,0.551,ACTIVE,214.64,341.45,59.970,1497833104,"201051344000438","219011344069620",29.28,19.30,0,335.14,351.97,16.4,13.9,0.102,741282.5,741282.5,10417,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833118,2120217.00
06/18/2017 20:45,2,0.574,ACTIVE,214.64,340.25,59.975,1497833104,"201051344000417","219011344069620",18.69,19.50,0,334.24,348.36,10.9,8.6,0.071,677203.8,677203.8,10452,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833118,2120218.00
06/18/2017 20:45,2,0.496,ACTIVE,213.29,339.34,59.954,1497833104,"274151322000083","219011344069620",27.73,22.50,0,333.33,345.66,13.9,11.5,0.084,987380.7,987380.7,10360,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833119,2120219.00
06/18/2017 20:45,2,0.512,ACTIVE,213.74,339.04,59.975,1497833104,"274151322000076","219011344069620",28.80,22.30,0,334.54,346.26,15.0,12.6,0.102,1053311.6,1053311.6,10354,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833120,2120220.00
06/18/2017 20:45,2,0.553,ACTIVE,213.96,340.25,59.949,1497833104,"201051344000868","219011344069620",28.90,17.50,0,332.43,351.97,16.2,13.7,0.102,734255.2,734255.2,10427,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833121,2120221.00
06/18/2017 20:45,2,0.504,ACTIVE,213.06,337.24,59.959,1497833104,"274151322000095","219011344069620",28.19,21.50,0,332.73,345.66,14.4,12.0,0.080,1043118.3,1043118.3,10368,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833122,2120222.00
06/18/2017 20:45,2,0.537,ACTIVE,214.19,341.15,59.965,1497833104,"201051344000988","219011344069620",18.47,17.80,0,332.43,349.26,10.1,7.8,0.066,649336.5,649336.5,10430,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833123,2120223.00
06/18/2017 20:45,2,0.541,ACTIVE,214.19,340.25,59.965,1497833104,"201051344001025","219011344069620",29.04,18.70,0,333.03,351.37,15.9,13.4,0.106,741056.3,741056.3,10432,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833124,2120224.00
06/18/2017 20:45,2,0.545,ACTIVE,214.19,340.55,59.991,1497833104,"201051344000458","219011344069620",28.65,18.70,0,332.43,350.77,15.8,13.3,0.106,746031.1,746031.1,10406,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833125,2120225.00
06/18/2017 20:45,2,0.549,ACTIVE,214.87,342.65,60.018,1497833104,"201051344000853","219011344069620",28.27,18.00,0,334.54,351.97,15.8,13.3,0.102,746855.2,746855.2,10417,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833126,2120226.00
06/18/2017 20:45,2,0.508,ACTIVE,214.64,342.05,59.938,1497833104,"201051344000685","219011344069620",28.94,19.00,0,333.93,353.47,14.9,12.4,0.102,741276.4,741276.4,10440,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833127,2120227.00
06/18/2017 20:45,2,0.521,ACTIVE,214.41,341.75,59.970,1497833104,"201051344000917","219011344069620",28.13,19.30,0,333.33,351.67,14.9,12.4,0.093,737890.5,737890.5,10428,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833128,2120228.00
06/18/2017 20:45,2,0.494,ACTIVE,214.64,341.75,59.970,1497833104,"201051344001145","219011344069620",29.40,18.30,0,333.93,352.27,14.7,12.3,0.088,745912.1,745912.1,10417,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833129,2120229.00
06/18/2017 20:45,2,0.547,ACTIVE,214.64,342.05,59.970,1497833104,"201051344000651","219011344069620",28.23,18.00,0,334.24,351.67,15.6,13.1,0.102,734457.1,734457.1,10425,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833129,2120230.00
06/18/2017 20:45,2,0.449,ACTIVE,212.61,336.94,59.938,1497833104,"274151322000088","219011344069620",27.39,21.80,0,332.73,344.76,12.4,10.1,0.075,946889.8,946889.8,10362,0,0,0,L,1151911521,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833130,2120231.00
06/18/2017 20:45,2,0.324,ACTIVE,213.51,399.46,59.959,1497833104,"274151322000068","219011344069620",37.41,24.50,0,335.74,424.71,12.5,10.1,0.062,819989.3,819989.3,10634,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833131,2120232.00
06/18/2017 20:45,2,0.541,ACTIVE,214.41,340.55,59.922,1497833104,"201051344001135","219011344069620",28.98,18.70,0,333.03,351.07,15.9,13.4,0.093,729905.3,729905.3,10410,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833132,2120233.00
06/18/2017 20:45,2,0.539,ACTIVE,213.96,340.55,59.965,1497833104,"201051344000594","219011344069620",28.84,19.80,0,331.83,350.77,15.8,13.3,0.097,748919.7,748919.7,10419,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833133,2120234.00
06/18/2017 20:45,2,0.533,ACTIVE,214.87,341.15,59.965,1497833104,"201051344001203","219011344069620",28.07,19.00,0,334.54,352.27,15.2,12.7,0.102,739314.4,739314.4,10451,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833134,2120235.00
06/18/2017 20:45,2,0.457,ACTIVE,212.83,339.04,59.965,1497833104,"274151322000054","219011344069620",27.85,21.80,0,333.33,345.06,13.0,10.6,0.075,963954.9,963954.9,10347,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833135,2120236.00
06/18/2017 20:45,2,0.521,ACTIVE,214.41,339.95,59.981,1497833104,"201051344000867","219011344069620",29.20,18.70,0,332.73,350.77,15.4,13.0,0.093,733114.9,733114.9,10448,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833136,2120237.00
06/18/2017 20:45,2,0.533,ACTIVE,214.64,341.75,59.970,1497833104,"201051344001093","219011344069620",28.01,19.00,0,333.03,351.97,15.1,12.7,0.088,737748.0,737748.0,10442,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833137,2120238.00
06/18/2017 20:45,2,0.486,ACTIVE,214.19,340.85,59.981,1497833104,"201051344000900","219011344069620",29.04,17.50,0,332.13,350.47,14.3,11.9,0.097,754631.5,754631.5,10422,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833137,2120239.00
06/18/2017 20:45,2,0.533,ACTIVE,214.19,340.55,59.970,1497833104,"201051344000648","219011344069620",28.75,17.50,0,333.33,351.67,15.5,13.1,0.097,742956.3,742956.3,10414,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833138,2120240.00
06/18/2017 20:45,2,0.537,ACTIVE,214.19,340.85,59.981,1497833104,"201051344000569","219011344069620",28.98,18.30,0,333.63,351.07,15.8,13.3,0.102,756770.2,756770.2,10396,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833139,2120241.00
06/18/2017 20:45,2,0.531,ACTIVE,214.19,340.25,59.965,1497833104,"201051344000983","219011344069620",29.08,18.00,0,332.73,351.67,15.7,13.2,0.097,747327.8,747327.8,10420,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833140,2120242.00
06/18/2017 20:45,2,0.521,ACTIVE,214.19,340.55,59.965,1497833104,"201051344001158","219011344069620",28.67,17.80,0,333.03,351.67,15.2,12.7,0.102,732371.7,732371.7,10425,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833141,2120243.00
06/18/2017 20:45,2,0.523,ACTIVE,214.64,342.05,59.965,1497833104,"201051344000576","219011344069620",28.94,17.50,0,333.03,352.57,15.3,12.9,0.097,746907.3,746907.3,10423,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833142,2120244.00
06/18/2017 20:45,2,0.457,ACTIVE,213.06,339.34,59.981,1497833104,"274151322000087","219011344069620",27.91,24.30,0,333.33,344.76,12.9,10.5,0.071,937545.3,937545.3,10513,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497833143,2120245.00
06/18/2017 21:00,2,0.385,ACTIVE,214.41,339.95,59.907,1497834003,"201051344000645","219011344069620",27.77,18.00,0,334.24,349.56,10.9,8.6,0.057,745867.5,745867.5,10410,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834004,2120246.00
06/18/2017 21:00,2,0.312,ACTIVE,213.06,336.04,59.949,1497834003,"274151322000085","219011344069620",27.43,21.30,0,333.93,343.55,8.7,6.5,0.044,959859.5,959859.5,10356,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834005,2120247.00
06/18/2017 21:00,2,0.400,ACTIVE,214.64,342.05,59.954,1497834003,"201051344000633","219011344069620",27.63,18.30,0,333.33,351.37,11.2,8.9,0.057,732556.6,732556.6,10453,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834006,2120248.00
06/18/2017 21:00,2,0.402,ACTIVE,214.19,340.25,59.954,1497834003,"201051344000469","219011344069620",27.97,17.00,0,331.53,349.56,11.4,9.1,0.057,735784.5,735784.5,10422,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834007,2120249.00
06/18/2017 21:00,2,0.402,ACTIVE,213.29,339.04,59.949,1497834003,"201051344000646","219011344069620",27.85,18.70,0,333.63,350.17,11.3,9.0,0.057,731243.4,731243.4,10422,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834008,2120250.00
06/18/2017 21:00,2,0.344,ACTIVE,212.83,336.04,59.949,1497834003,"274151322000052","219011344069620",27.75,22.30,0,333.03,344.15,9.7,7.4,0.044,997474.7,997474.7,10358,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834009,2120251.00
06/18/2017 21:00,2,0.418,ACTIVE,213.96,339.65,59.954,1497834003,"201051344000585","219011344069620",27.95,18.70,0,334.24,350.17,11.9,9.5,0.062,743598.2,743598.2,10421,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834009,2120252.00
06/18/2017 21:00,2,0.369,ACTIVE,213.51,337.84,59.954,1497834003,"201051344001230","219011344069620",28.01,18.70,0,332.73,348.06,10.6,8.3,0.053,735911.6,735911.6,10430,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834010,2120253.00
06/18/2017 21:00,2,0.387,ACTIVE,213.96,339.04,59.975,1497834003,"201051344000582","219011344069620",27.81,17.80,0,334.54,349.86,10.9,8.6,0.053,725343.7,725343.7,10413,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834011,2120254.00
06/18/2017 21:00,2,0.412,ACTIVE,213.51,338.14,59.996,1497834003,"201051344000955","219011344069620",27.93,18.70,0,332.43,348.66,11.7,9.4,0.062,744640.7,744640.7,10433,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834012,2120255.00
06/18/2017 21:00,2,0.195,ACTIVE,213.06,400.66,59.944,1497834003,"274151322000094","219011344069620",37.75,23.30,0,335.14,412.98,7.6,5.4,0.040,819488.4,819488.4,10619,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834013,2120256.00
06/18/2017 21:00,2,0.428,ACTIVE,213.96,339.65,59.944,1497834003,"201051344000579","219011344069620",27.99,18.70,0,333.03,350.17,12.2,9.8,0.057,753973.5,753973.5,10417,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834014,2120257.00
06/18/2017 21:00,2,0.404,ACTIVE,213.51,338.14,59.922,1497834003,"201051344000890","219011344069620",28.17,19.30,0,333.63,349.86,11.6,9.3,0.057,738632.8,738632.8,10425,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834015,2120258.00
06/18/2017 21:00,2,0.398,ACTIVE,213.74,339.04,59.975,1497834003,"201051344000438","219011344069620",28.27,18.70,0,333.63,349.86,11.4,9.1,0.057,741285.2,741285.2,10418,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834016,2120259.00
06/18/2017 21:00,2,0.404,ACTIVE,213.74,338.14,59.949,1497834003,"201051344000417","219011344069620",18.94,19.00,0,333.93,346.86,7.8,5.6,0.040,677205.4,677205.4,10453,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834017,2120260.00
06/18/2017 21:00,2,0.326,ACTIVE,213.06,336.94,59.922,1497834003,"274151322000083","219011344069620",27.31,22.00,0,333.63,343.85,9.0,6.8,0.040,987382.7,987382.7,10361,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834018,2120261.00
06/18/2017 21:00,2,0.340,ACTIVE,213.74,337.24,59.949,1497834003,"274151322000076","219011344069620",27.87,22.00,0,333.93,344.45,9.6,7.4,0.044,1053313.9,1053313.9,10355,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834019,2120262.00
06/18/2017 21:00,2,0.393,ACTIVE,213.96,339.34,59.959,1497834003,"201051344000868","219011344069620",28.17,17.30,0,332.13,348.96,11.2,8.9,0.053,734257.6,734257.6,10428,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834019,2120263.00
06/18/2017 21:00,2,0.330,ACTIVE,213.06,337.54,59.933,1497834003,"274151322000095","219011344069620",27.31,21.30,0,333.63,343.55,9.1,6.9,0.053,1043120.5,1043120.5,10369,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834020,2120264.00
06/18/2017 21:00,2,0.375,ACTIVE,213.96,340.85,59.981,1497834003,"201051344000988","219011344069620",18.03,17.50,0,331.83,348.06,6.8,4.7,0.035,649338.0,649338.0,10431,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834021,2120265.00
06/18/2017 21:00,2,0.385,ACTIVE,213.74,337.84,59.991,1497834003,"201051344001025","219011344069620",28.49,18.30,0,333.93,349.56,11.2,8.8,0.062,741058.9,741058.9,10433,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834022,2120266.00
06/18/2017 21:00,2,0.391,ACTIVE,213.96,339.04,59.986,1497834003,"201051344000458","219011344069620",28.33,18.70,0,332.73,348.66,11.2,8.9,0.062,746033.7,746033.7,10407,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834023,2120267.00
06/18/2017 21:00,2,0.389,ACTIVE,214.64,341.45,59.954,1497834003,"201051344000853","219011344069620",27.95,17.80,0,334.54,350.77,11.1,8.7,0.062,746857.8,746857.8,10418,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834024,2120268.00
06/18/2017 21:00,2,0.357,ACTIVE,213.96,339.65,59.922,1497834003,"201051344000685","219011344069620",28.35,18.70,0,333.63,350.77,10.3,8.0,0.062,741278.8,741278.8,10441,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834025,2120269.00
06/18/2017 21:00,2,0.371,ACTIVE,213.74,338.74,59.949,1497834003,"201051344000917","219011344069620",27.85,19.00,0,332.73,349.56,10.5,8.2,0.053,737892.9,737892.9,10429,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834026,2120270.00
06/18/2017 21:00,2,0.365,ACTIVE,213.96,338.44,59.959,1497834003,"201051344001145","219011344069620",28.29,18.00,0,334.54,348.96,10.5,8.2,0.053,745914.6,745914.6,10418,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834027,2120271.00
06/18/2017 21:00,2,0.393,ACTIVE,213.96,339.04,59.965,1497834003,"201051344000651","219011344069620",27.99,17.80,0,334.24,349.26,11.2,8.8,0.062,734459.7,734459.7,10426,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834028,2120272.00
06/18/2017 21:00,2,0.301,ACTIVE,212.61,337.24,59.949,1497834003,"274151322000088","219011344069620",26.72,21.50,0,333.33,342.95,8.2,6.0,0.049,946891.7,946891.7,10363,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834029,2120273.00
06/18/2017 21:00,2,0.225,ACTIVE,213.51,382.33,59.954,1497834003,"274151322000068","219011344069620",35.92,24.30,0,335.14,418.70,8.2,6.0,0.035,819991.2,819991.2,10635,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834030,2120274.00
06/18/2017 21:00,2,0.400,ACTIVE,213.51,338.14,59.954,1497834003,"201051344001135","219011344069620",28.43,18.30,0,333.93,348.66,11.6,9.3,0.057,729908.0,729908.0,10411,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834031,2120275.00
06/18/2017 21:00,2,0.389,ACTIVE,213.74,339.34,59.965,1497834003,"201051344000594","219011344069620",28.41,19.50,0,331.53,348.96,11.2,8.9,0.062,748922.3,748922.3,10420,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834032,2120276.00
06/18/2017 21:00,2,0.383,ACTIVE,213.96,338.14,60.002,1497834003,"201051344001203","219011344069620",27.87,18.70,0,334.24,350.17,10.8,8.5,0.057,739316.9,739316.9,10452,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834033,2120277.00
06/18/2017 21:00,2,0.314,ACTIVE,212.83,336.94,59.938,1497834003,"274151322000054","219011344069620",27.29,21.50,0,333.33,343.25,8.7,6.5,0.040,963956.8,963956.8,10348,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834033,2120278.00
06/18/2017 21:00,2,0.396,ACTIVE,214.41,339.34,59.933,1497834003,"201051344000867","219011344069620",27.69,18.30,0,332.43,348.96,11.2,8.8,0.062,733117.5,733117.5,10449,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834034,2120279.00
06/18/2017 21:00,2,0.396,ACTIVE,213.74,339.34,59.970,1497834003,"201051344001093","219011344069620",27.73,18.70,0,334.24,348.36,11.1,8.8,0.057,737750.6,737750.6,10443,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834035,2120280.00
06/18/2017 21:00,2,0.342,ACTIVE,213.96,339.95,59.928,1497834003,"201051344000900","219011344069620",28.19,17.30,0,333.03,347.76,9.8,7.6,0.057,754633.8,754633.8,10423,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834036,2120281.00
06/18/2017 21:00,2,0.393,ACTIVE,214.19,339.04,59.959,1497834003,"201051344000648","219011344069620",28.09,17.30,0,333.03,348.36,11.2,8.9,0.057,742958.7,742958.7,10415,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834037,2120282.00
06/18/2017 21:00,2,0.400,ACTIVE,214.19,339.95,59.965,1497834003,"201051344000569","219011344069620",27.97,18.30,0,333.63,348.36,11.4,9.1,0.062,756772.9,756772.9,10397,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834038,2120283.00
06/18/2017 21:00,2,0.395,ACTIVE,214.19,339.34,59.970,1497834003,"201051344000983","219011344069620",28.25,17.80,0,332.73,348.36,11.3,9.0,0.066,747330.4,747330.4,10421,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834039,2120284.00
06/18/2017 21:00,2,0.387,ACTIVE,213.96,340.25,60.002,1497834003,"201051344001158","219011344069620",27.19,17.50,0,333.03,348.06,10.7,8.4,0.062,732374.2,732374.2,10426,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834040,2120285.00
06/18/2017 21:00,2,0.383,ACTIVE,214.41,341.15,59.975,1497834003,"201051344000576","219011344069620",28.37,17.30,0,333.93,348.96,11.1,8.8,0.057,746909.9,746909.9,10424,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834041,2120286.00
06/18/2017 21:00,2,0.318,ACTIVE,213.29,336.34,59.944,1497834003,"274151322000087","219011344069620",27.12,23.50,0,333.63,343.25,8.8,6.6,0.035,937547.3,937547.3,10514,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834042,2120287.00
06/18/2017 21:15,2,0.295,ACTIVE,214.19,338.74,59.970,1497834903,"201051344000645","219011344069620",27.89,17.80,0,334.24,346.86,8.4,6.2,0.035,745869.3,745869.3,10411,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834904,2120288.00
06/18/2017 21:15,2,0.232,ACTIVE,213.06,337.54,59.944,1497834903,"274151322000085","219011344069620",26.94,20.70,0,333.63,341.45,6.4,4.3,0.035,959860.8,959860.8,10357,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834905,2120289.00
06/18/2017 21:15,2,0.314,ACTIVE,214.19,339.95,59.959,1497834903,"201051344000633","219011344069620",27.91,18.00,0,333.63,348.96,8.9,6.6,0.035,732558.5,732558.5,10454,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834906,2120290.00
06/18/2017 21:15,2,0.305,ACTIVE,213.96,337.84,59.965,1497834903,"201051344000469","219011344069620",28.80,16.70,0,332.73,345.96,8.9,6.7,0.044,735786.5,735786.5,10423,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834907,2120291.00
06/18/2017 21:15,2,0.312,ACTIVE,213.51,338.14,59.959,1497834903,"201051344000646","219011344069620",27.95,18.30,0,331.23,345.36,8.9,6.6,0.040,731245.4,731245.4,10423,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834908,2120292.00
06/18/2017 21:15,2,0.264,ACTIVE,212.61,336.34,59.959,1497834903,"274151322000052","219011344069620",27.15,21.80,0,333.03,342.05,7.2,5.1,0.027,997476.2,997476.2,10359,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834909,2120293.00
06/18/2017 21:15,2,0.332,ACTIVE,214.19,339.04,59.975,1497834903,"201051344000585","219011344069620",27.93,18.30,0,332.73,344.76,9.4,7.2,0.040,743600.2,743600.2,10422,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834909,2120294.00
06/18/2017 21:15,2,0.303,ACTIVE,213.74,337.54,59.970,1497834903,"201051344001230","219011344069620",27.53,18.00,0,330.63,343.85,8.4,6.2,0.031,735913.4,735913.4,10431,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834910,2120295.00
06/18/2017 21:15,2,0.303,ACTIVE,214.41,339.04,59.975,1497834903,"201051344000582","219011344069620",27.73,17.50,0,332.43,344.76,8.6,6.3,0.040,725345.5,725345.5,10414,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834911,2120296.00
06/18/2017 21:15,2,0.326,ACTIVE,213.74,337.54,59.991,1497834903,"201051344000955","219011344069620",27.99,18.30,0,331.53,344.45,9.3,7.0,0.040,744642.7,744642.7,10434,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834912,2120297.00
06/18/2017 21:15,2,0.150,ACTIVE,213.06,350.17,59.959,1497834903,"274151322000094","219011344069620",32.46,22.30,0,333.93,402.16,4.9,2.8,0.027,819489.5,819489.5,10620,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834913,2120298.00
06/18/2017 21:15,2,0.342,ACTIVE,213.96,338.14,59.959,1497834903,"201051344000579","219011344069620",27.81,18.30,0,333.63,346.86,9.6,7.4,0.040,753975.6,753975.6,10418,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834914,2120299.00
06/18/2017 21:15,2,0.328,ACTIVE,213.74,337.54,59.975,1497834903,"201051344000890","219011344069620",27.77,18.70,0,331.53,345.06,9.2,7.0,0.035,738634.8,738634.8,10426,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834915,2120300.00
06/18/2017 21:15,2,0.318,ACTIVE,213.96,338.14,59.959,1497834903,"201051344000438","219011344069620",27.63,18.30,0,332.43,345.96,8.9,6.7,0.040,741287.1,741287.1,10419,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834916,2120301.00
06/18/2017 21:15,2,0.357,ACTIVE,213.96,337.54,59.954,1497834903,"201051344000417","219011344069620",17.99,18.70,0,332.13,343.55,6.5,4.4,0.022,677206.6,677206.6,10454,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834917,2120302.00
06/18/2017 21:15,2,0.240,ACTIVE,213.06,338.14,59.959,1497834903,"274151322000083","219011344069620",26.78,21.80,0,333.33,341.75,6.6,4.4,0.031,987384.1,987384.1,10362,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834918,2120303.00
