ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 21:15,2,0.252,ACTIVE,213.51,337.24,59.954,1497834903,"274151322000076","219011344069620",27.65,21.50,0,334.54,342.35,7.0,4.9,0.040,1053315.4,1053315.4,10356,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834919,2120304.00
06/18/2017 21:15,2,0.318,ACTIVE,213.74,337.54,59.954,1497834903,"201051344000868","219011344069620",27.51,17.00,0,333.33,345.96,8.9,6.6,0.035,734259.5,734259.5,10429,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834920,2120305.00
06/18/2017 21:15,2,0.242,ACTIVE,212.83,337.24,59.944,1497834903,"274151322000095","219011344069620",27.14,21.00,0,333.03,341.15,6.7,4.5,0.022,1043121.9,1043121.9,10370,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834920,2120306.00
06/18/2017 21:15,2,0.299,ACTIVE,213.74,338.74,59.991,1497834903,"201051344000988","219011344069620",18.03,17.50,0,332.73,345.96,5.5,3.4,0.018,649338.9,649338.9,10432,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834921,2120307.00
06/18/2017 21:15,2,0.301,ACTIVE,213.74,336.94,59.938,1497834903,"201051344001025","219011344069620",28.45,17.80,0,332.13,345.06,8.7,6.4,0.035,741060.8,741060.8,10434,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834922,2120308.00
06/18/2017 21:15,2,0.311,ACTIVE,213.96,337.54,59.917,1497834903,"201051344000458","219011344069620",27.75,18.30,0,333.33,345.96,8.8,6.6,0.040,746035.6,746035.6,10408,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834923,2120309.00
06/18/2017 21:15,2,0.297,ACTIVE,214.41,339.34,59.981,1497834903,"201051344000853","219011344069620",28.55,17.50,0,334.84,347.16,8.7,6.4,0.035,746859.7,746859.7,10419,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834924,2120310.00
06/18/2017 21:15,2,0.283,ACTIVE,214.19,339.34,59.954,1497834903,"201051344000685","219011344069620",27.65,18.00,0,332.73,344.76,8.0,5.8,0.040,741280.5,741280.5,10442,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834925,2120311.00
06/18/2017 21:15,2,0.289,ACTIVE,213.96,338.14,59.959,1497834903,"201051344000917","219011344069620",28.17,18.70,0,331.83,344.76,8.2,6.0,0.035,737894.7,737894.7,10430,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834926,2120312.00
06/18/2017 21:15,2,0.291,ACTIVE,213.96,338.74,59.954,1497834903,"201051344001145","219011344069620",27.65,17.50,0,333.03,345.36,8.2,6.0,0.035,745916.3,745916.3,10419,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834927,2120313.00
06/18/2017 21:15,2,0.312,ACTIVE,214.19,338.44,59.954,1497834903,"201051344000651","219011344069620",27.61,17.50,0,331.83,345.36,8.8,6.5,0.040,734461.6,734461.6,10427,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834928,2120314.00
06/18/2017 21:15,2,0.219,ACTIVE,212.61,336.64,59.949,1497834903,"274151322000088","219011344069620",26.20,21.30,0,332.73,341.15,5.8,3.7,0.031,946892.9,946892.9,10364,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834929,2120315.00
06/18/2017 21:15,2,0.170,ACTIVE,213.74,359.78,59.965,1497834903,"274151322000068","219011344069620",33.48,23.80,0,335.44,404.27,5.8,3.6,0.022,819992.4,819992.4,10636,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834930,2120316.00
06/18/2017 21:15,2,0.314,ACTIVE,213.74,336.94,59.949,1497834903,"201051344001135","219011344069620",28.01,17.80,0,331.83,344.15,8.9,6.7,0.040,729910.0,729910.0,10412,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834931,2120317.00
06/18/2017 21:15,2,0.311,ACTIVE,213.74,337.54,59.954,1497834903,"201051344000594","219011344069620",27.87,19.00,0,331.83,346.26,8.8,6.6,0.040,748924.2,748924.2,10421,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834932,2120318.00
06/18/2017 21:15,2,0.295,ACTIVE,214.19,337.84,59.959,1497834903,"201051344001203","219011344069620",28.39,18.30,0,332.43,345.66,8.6,6.3,0.035,739318.7,739318.7,10453,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834932,2120319.00
06/18/2017 21:15,2,0.232,ACTIVE,213.06,337.24,59.954,1497834903,"274151322000054","219011344069620",26.72,21.00,0,333.03,341.75,6.3,4.2,0.031,963958.2,963958.2,10349,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834933,2120320.00
06/18/2017 21:15,2,0.311,ACTIVE,214.19,337.84,59.959,1497834903,"201051344000867","219011344069620",27.73,18.00,0,332.43,346.26,8.8,6.6,0.040,733119.4,733119.4,10450,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834934,2120321.00
06/18/2017 21:15,2,0.309,ACTIVE,213.96,338.74,59.954,1497834903,"201051344001093","219011344069620",28.65,18.30,0,332.13,344.76,9.0,6.7,0.031,737752.5,737752.5,10444,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834935,2120322.00
06/18/2017 21:15,2,0.266,ACTIVE,213.74,338.14,59.949,1497834903,"201051344000900","219011344069620",27.49,17.30,0,333.63,345.66,7.4,5.2,0.040,754635.3,754635.3,10424,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834936,2120323.00
06/18/2017 21:15,2,0.314,ACTIVE,214.19,337.84,59.965,1497834903,"201051344000648","219011344069620",27.73,17.00,0,333.63,346.86,8.9,6.6,0.040,742960.6,742960.6,10416,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834937,2120324.00
06/18/2017 21:15,2,0.312,ACTIVE,213.96,338.44,59.959,1497834903,"201051344000569","219011344069620",28.01,17.80,0,333.63,345.96,8.9,6.6,0.044,756774.8,756774.8,10398,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834938,2120325.00
06/18/2017 21:15,2,0.312,ACTIVE,213.74,337.54,59.959,1497834903,"201051344000983","219011344069620",27.87,17.80,0,332.43,346.26,8.9,6.6,0.040,747332.4,747332.4,10422,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834939,2120326.00
06/18/2017 21:15,2,0.307,ACTIVE,213.96,338.14,59.959,1497834903,"201051344001158","219011344069620",26.66,17.30,0,332.13,346.86,8.3,6.1,0.040,732376.0,732376.0,10427,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834940,2120327.00
06/18/2017 21:15,2,0.307,ACTIVE,214.19,339.04,59.965,1497834903,"201051344000576","219011344069620",28.05,17.30,0,333.93,346.86,8.7,6.5,0.040,746911.8,746911.8,10425,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834941,2120328.00
06/18/2017 21:15,2,0.242,ACTIVE,213.06,335.74,59.954,1497834903,"274151322000087","219011344069620",26.56,23.00,0,333.33,341.45,6.5,4.3,0.018,937548.6,937548.6,10515,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497834942,2120329.00
06/18/2017 21:30,2,0.221,ACTIVE,214.19,338.44,59.991,1497835803,"201051344000645","219011344069620",26.60,17.50,0,333.33,344.45,6.0,3.8,0.018,745870.5,745870.5,10412,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835804,2120330.00
06/18/2017 21:30,2,0.154,ACTIVE,213.29,337.54,59.986,1497835803,"274151322000085","219011344069620",26.18,20.30,0,333.93,340.25,4.1,2.0,0.013,959861.6,959861.6,10358,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835805,2120331.00
06/18/2017 21:30,2,0.236,ACTIVE,214.41,340.25,59.996,1497835803,"201051344000633","219011344069620",27.49,17.80,0,331.83,346.86,6.6,4.5,0.013,732559.9,732559.9,10455,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835806,2120332.00
06/18/2017 21:30,2,0.244,ACTIVE,213.96,338.14,59.981,1497835803,"201051344000469","219011344069620",27.35,16.30,0,330.63,343.85,6.8,4.6,0.013,735787.9,735787.9,10424,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835807,2120333.00
06/18/2017 21:30,2,0.234,ACTIVE,213.51,337.84,59.991,1497835803,"201051344000646","219011344069620",27.61,17.80,0,331.53,342.95,6.6,4.4,0.013,731246.7,731246.7,10424,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835808,2120334.00
06/18/2017 21:30,2,0.176,ACTIVE,212.83,337.54,59.991,1497835803,"274151322000052","219011344069620",26.68,21.30,0,333.33,341.15,4.8,2.7,0.022,997477.2,997477.2,10360,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835809,2120335.00
06/18/2017 21:30,2,0.250,ACTIVE,213.96,337.24,59.986,1497835803,"201051344000585","219011344069620",27.55,17.80,0,332.43,343.25,7.0,4.8,0.009,743601.8,743601.8,10423,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835810,2120336.00
06/18/2017 21:30,2,0.234,ACTIVE,213.74,336.94,59.991,1497835803,"201051344001230","219011344069620",26.40,17.80,0,331.23,342.35,6.3,4.1,0.009,735914.7,735914.7,10432,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835811,2120337.00
06/18/2017 21:30,2,0.227,ACTIVE,214.19,338.44,59.981,1497835803,"201051344000582","219011344069620",27.69,17.50,0,333.03,343.25,6.3,4.2,0.018,725346.8,725346.8,10415,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835812,2120338.00
06/18/2017 21:30,2,0.250,ACTIVE,213.29,336.94,59.996,1497835803,"201051344000955","219011344069620",27.53,18.00,0,331.23,342.65,7.0,4.8,0.013,744644.2,744644.2,10435,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835813,2120339.00
06/18/2017 21:30,2,0.090,ACTIVE,213.29,337.24,59.986,1497835803,"274151322000094","219011344069620",29.92,21.30,0,334.54,353.47,2.8,0.7,0.004,819489.9,819489.9,10621,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835813,2120340.00
06/18/2017 21:30,2,0.262,ACTIVE,213.74,337.54,59.991,1497835803,"201051344000579","219011344069620",27.61,18.00,0,332.13,342.95,7.4,5.2,0.018,753977.1,753977.1,10419,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835814,2120341.00
06/18/2017 21:30,2,0.242,ACTIVE,213.51,337.24,60.007,1497835803,"201051344000890","219011344069620",28.03,18.30,0,331.83,343.55,6.9,4.7,0.013,738636.3,738636.3,10427,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835815,2120342.00
06/18/2017 21:30,2,0.236,ACTIVE,213.96,338.14,60.007,1497835803,"201051344000438","219011344069620",27.77,18.00,0,333.03,343.85,6.7,4.5,0.013,741288.5,741288.5,10420,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835816,2120343.00
06/18/2017 21:30,2,0.262,ACTIVE,213.96,337.84,60.012,1497835803,"201051344000417","219011344069620",18.01,18.00,0,331.53,342.05,4.8,2.7,0.009,677207.5,677207.5,10455,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835817,2120344.00
06/18/2017 21:30,2,0.158,ACTIVE,213.29,336.04,59.975,1497835803,"274151322000083","219011344069620",25.94,21.30,0,333.63,341.15,4.2,2.1,0.009,987384.9,987384.9,10363,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835818,2120345.00
06/18/2017 21:30,2,0.166,ACTIVE,213.51,336.94,59.981,1497835803,"274151322000076","219011344069620",26.60,21.00,0,334.54,341.15,4.5,2.4,0.018,1053316.3,1053316.3,10357,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835819,2120346.00
06/18/2017 21:30,2,0.236,ACTIVE,213.74,337.54,59.986,1497835803,"201051344000868","219011344069620",27.10,16.70,0,331.23,343.25,6.5,4.4,0.013,734260.9,734260.9,10430,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835820,2120347.00
06/18/2017 21:30,2,0.154,ACTIVE,213.06,336.94,59.975,1497835803,"274151322000095","219011344069620",26.34,20.30,0,333.33,340.25,4.2,2.1,0.013,1043122.7,1043122.7,10371,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835821,2120348.00
06/18/2017 21:30,2,0.203,ACTIVE,213.74,339.34,60.018,1497835803,"201051344000988","219011344069620",17.91,17.30,0,330.93,344.15,3.7,1.6,0.004,649339.6,649339.6,10433,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835822,2120349.00
06/18/2017 21:30,2,0.230,ACTIVE,213.51,336.34,59.991,1497835803,"201051344001025","219011344069620",27.59,17.50,0,332.43,343.55,6.5,4.3,0.013,741062.1,741062.1,10435,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835823,2120350.00
06/18/2017 21:30,2,0.230,ACTIVE,213.96,337.54,59.981,1497835803,"201051344000458","219011344069620",27.69,18.00,0,332.13,343.85,6.5,4.3,0.018,746037.0,746037.0,10409,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835824,2120351.00
06/18/2017 21:30,2,0.230,ACTIVE,214.64,339.65,59.975,1497835803,"201051344000853","219011344069620",26.56,17.30,0,333.93,345.06,6.2,4.1,0.018,746861.0,746861.0,10420,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835824,2120352.00
06/18/2017 21:30,2,0.215,ACTIVE,213.96,338.74,59.986,1497835803,"201051344000685","219011344069620",26.72,17.80,0,333.03,344.76,5.8,3.7,0.018,741281.7,741281.7,10443,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835825,2120353.00
06/18/2017 21:30,2,0.227,ACTIVE,213.74,337.84,59.970,1497835803,"201051344000917","219011344069620",27.45,18.30,0,331.83,343.25,6.3,4.2,0.013,737895.9,737895.9,10431,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835826,2120354.00
06/18/2017 21:30,2,0.215,ACTIVE,213.96,338.44,59.981,1497835803,"201051344001145","219011344069620",27.19,17.50,0,332.73,344.15,6.0,3.9,0.013,745917.5,745917.5,10420,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835827,2120355.00
06/18/2017 21:30,2,0.242,ACTIVE,213.74,337.54,59.975,1497835803,"201051344000651","219011344069620",26.82,17.00,0,332.73,343.85,6.6,4.4,0.018,734462.9,734462.9,10428,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835828,2120356.00
06/18/2017 21:30,2,0.141,ACTIVE,212.83,336.64,59.965,1497835803,"274151322000088","219011344069620",25.19,20.70,0,333.03,340.25,3.6,1.6,0.018,946893.5,946893.5,10365,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835829,2120357.00
06/18/2017 21:30,2,0.109,ACTIVE,213.51,336.94,59.965,1497835803,"274151322000068","219011344069620",30.00,22.50,0,334.84,363.09,3.4,1.4,0.013,819992.9,819992.9,10637,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835830,2120358.00
06/18/2017 21:30,2,0.242,ACTIVE,213.51,336.94,59.970,1497835803,"201051344001135","219011344069620",27.53,17.50,0,332.73,342.35,6.8,4.6,0.018,729911.4,729911.4,10413,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835831,2120359.00
06/18/2017 21:30,2,0.234,ACTIVE,213.74,337.54,59.981,1497835803,"201051344000594","219011344069620",27.67,18.70,0,330.33,342.95,6.6,4.4,0.013,748925.6,748925.6,10422,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835832,2120360.00
06/18/2017 21:30,2,0.230,ACTIVE,213.74,336.94,59.970,1497835803,"201051344001203","219011344069620",27.10,17.80,0,333.33,344.76,6.3,4.2,0.018,739320.1,739320.1,10454,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835833,2120361.00
06/18/2017 21:30,2,0.152,ACTIVE,213.06,337.54,59.965,1497835803,"274151322000054","219011344069620",26.14,20.70,0,333.03,340.55,4.0,2.0,0.018,963958.9,963958.9,10350,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835834,2120362.00
06/18/2017 21:30,2,0.225,ACTIVE,214.19,337.24,59.970,1497835803,"201051344000867","219011344069620",28.15,17.80,0,332.43,343.25,6.4,4.3,0.009,733120.7,733120.7,10451,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835835,2120363.00
06/18/2017 21:30,2,0.250,ACTIVE,213.74,337.84,59.965,1497835803,"201051344001093","219011344069620",26.98,18.00,0,332.73,343.55,6.9,4.7,0.013,737753.9,737753.9,10445,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835836,2120364.00
06/18/2017 21:30,2,0.188,ACTIVE,213.96,338.74,59.975,1497835803,"201051344000900","219011344069620",26.54,17.00,0,331.83,343.55,5.1,3.0,0.018,754636.4,754636.4,10425,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835837,2120365.00
06/18/2017 21:30,2,0.234,ACTIVE,213.96,337.54,60.007,1497835803,"201051344000648","219011344069620",27.65,17.00,0,333.03,344.76,6.6,4.5,0.013,742962.0,742962.0,10417,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835837,2120366.00
06/18/2017 21:30,2,0.234,ACTIVE,213.96,337.84,60.007,1497835803,"201051344000569","219011344069620",27.69,17.80,0,332.73,343.55,6.6,4.5,0.018,756776.2,756776.2,10399,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835838,2120367.00
06/18/2017 21:30,2,0.238,ACTIVE,213.96,337.84,59.975,1497835803,"201051344000983","219011344069620",27.43,17.50,0,331.23,343.55,6.7,4.5,0.018,747333.8,747333.8,10423,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835839,2120368.00
06/18/2017 21:30,2,0.221,ACTIVE,213.96,338.14,59.981,1497835803,"201051344001158","219011344069620",27.17,17.00,0,331.53,343.55,6.1,4.0,0.018,732377.3,732377.3,10428,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835840,2120369.00
06/18/2017 21:30,2,0.234,ACTIVE,214.19,339.04,59.959,1497835803,"201051344000576","219011344069620",27.37,17.00,0,332.73,344.15,6.5,4.3,0.013,746913.1,746913.1,10426,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835841,2120370.00
06/18/2017 21:30,2,0.162,ACTIVE,213.51,337.84,59.981,1497835803,"274151322000087","219011344069620",25.54,22.00,0,333.33,340.85,4.2,2.1,0.013,937549.4,937549.4,10516,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497835842,2120371.00
06/18/2017 21:45,2,0.139,ALERT,214.41,300.57,59.965,1497836703,"201051344000645","219011344069620",21.15,17.00,0,299.97,343.85,3.0,1.0,0.000,745871.1,745871.1,10413,0,0,0,L,1122011218,0,122.46,123.14,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836705,2120372.00
06/18/2017 21:45,2,0.066,ALERT,213.06,298.17,59.928,1497836703,"274151322000085","219011344069620",22.90,19.00,0,297.26,339.65,1.6,0.0,0.000,959861.7,959861.7,10359,0,0,0,L,1151911521,0,122.68,122.91,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836707,2120373.00
06/18/2017 21:45,2,0.148,ALERT,214.64,300.27,59.959,1497836703,"201051344000633","219011344069620",22.01,17.00,0,298.17,351.67,3.3,1.3,0.000,732560.6,732560.6,10456,0,0,0,L,1122011218,0,122.68,123.14,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836709,2120374.00
06/18/2017 21:45,2,0.158,ALERT,213.96,300.57,59.965,1497836703,"201051344000469","219011344069620",22.94,15.80,0,299.07,342.95,3.7,1.6,0.000,735788.7,735788.7,10425,0,0,0,L,1122011218,0,121.55,123.14,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836711,2120375.00
06/18/2017 21:45,2,0.166,ALERT,213.51,300.27,59.965,1497836703,"201051344000646","219011344069620",20.22,17.00,0,299.07,343.55,3.4,1.4,0.000,731247.5,731247.5,10425,0,0,0,L,1122011218,0,122.68,122.23,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836712,2120376.00
06/18/2017 21:45,2,0.092,ALERT,212.61,298.77,59.954,1497836703,"274151322000052","219011344069620",22.54,19.80,0,296.96,339.95,2.1,0.1,0.000,997477.5,997477.5,10361,0,0,0,L,1151911521,0,121.78,123.14,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836714,2120377.00
06/18/2017 21:45,2,0.162,ALERT,213.96,300.57,59.970,1497836703,"201051344000585","219011344069620",22.44,17.00,0,299.07,342.35,3.7,1.7,0.000,743602.5,743602.5,10424,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836716,2120378.00
06/18/2017 21:45,2,0.146,ALERT,213.74,300.57,59.970,1497836703,"201051344001230","219011344069620",20.65,17.00,0,299.67,349.26,3.1,1.1,0.000,735915.3,735915.3,10433,0,0,0,L,1122011218,0,122.68,122.01,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836718,2120379.00
06/18/2017 21:45,2,0.143,ALERT,214.19,301.47,59.959,1497836703,"201051344000582","219011344069620",22.22,16.70,0,300.27,341.75,3.2,1.2,0.000,725347.5,725347.5,10416,0,0,0,L,1122011218,0,122.68,122.68,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836720,2120380.00
06/18/2017 21:45,2,0.174,ALERT,213.51,300.57,59.965,1497836703,"201051344000955","219011344069620",20.32,17.30,0,299.67,341.75,3.6,1.5,0.000,744645.0,744645.0,10436,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836721,2120381.00
06/18/2017 21:45,2,0.000,ALERT,213.06,363.09,59.965,1497836703,"274151322000094","219011344069620",39.66,19.80,0,296.36,390.44,0.0,0.0,0.000,819489.9,819489.9,10622,0,0,0,L,1151911521,0,122.23,123.14,0002,16,0,0,0,0,0,0,170,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836723,2120382.00
06/18/2017 21:45,2,0.170,ALERT,213.96,301.17,59.981,1497836703,"201051344000579","219011344069620",22.56,17.00,0,300.57,342.95,3.9,1.9,0.000,753978.0,753978.0,10420,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836725,2120383.00
06/18/2017 21:45,2,0.156,ALERT,213.74,300.87,60.002,1497836703,"201051344000890","219011344069620",22.64,17.50,0,300.27,348.06,3.6,1.5,0.000,738637.0,738637.0,10428,0,0,0,L,1122011218,0,122.68,121.78,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836727,2120384.00
06/18/2017 21:45,2,0.152,ALERT,213.96,300.27,59.970,1497836703,"201051344000438","219011344069620",22.52,17.30,0,299.97,342.35,3.5,1.5,0.000,741289.2,741289.2,10421,0,0,0,L,1122011218,0,122.68,122.46,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836729,2120385.00
06/18/2017 21:45,2,0.160,ALERT,213.96,299.67,59.970,1497836703,"201051344000417","219011344069620",17.71,17.00,0,298.47,343.55,2.9,0.9,0.000,677207.9,677207.9,10456,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836731,2120386.00
06/18/2017 21:45,2,0.070,ALERT,213.06,299.07,59.965,1497836703,"274151322000083","219011344069620",22.68,19.50,0,297.57,340.25,1.6,0.0,0.000,987385.1,987385.1,10364,0,0,0,L,1151911521,0,122.23,123.14,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836733,2120387.00
06/18/2017 21:45,2,0.070,ALERT,213.51,298.77,59.965,1497836703,"274151322000076","219011344069620",23.26,19.50,0,297.26,339.95,1.7,0.0,0.000,1053316.5,1053316.5,10358,0,0,0,L,1151911521,0,122.23,123.36,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836734,2120388.00
06/18/2017 21:45,2,0.148,ALERT,213.51,300.87,59.991,1497836703,"201051344000868","219011344069620",21.91,16.30,0,300.57,342.95,3.3,1.2,0.000,734261.6,734261.6,10431,0,0,0,L,1122011218,0,121.78,122.91,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836736,2120389.00
06/18/2017 21:45,2,0.062,ALERT,212.83,299.37,59.970,1497836703,"274151322000095","219011344069620",23.06,19.00,0,298.47,339.65,1.5,0.0,0.000,1043122.8,1043122.8,10372,0,0,0,L,1151911521,0,122.68,122.68,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836738,2120390.00
06/18/2017 21:45,2,0.098,ALERT,213.74,300.57,59.975,1497836703,"201051344000988","219011344069620",18.03,16.00,0,296.66,341.45,1.8,0.0,0.000,649339.7,649339.7,10434,0,0,0,L,1122011218,0,121.78,122.91,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836740,2120391.00
06/18/2017 21:45,2,0.137,ALERT,213.74,299.67,60.012,1497836703,"201051344001025","219011344069620",22.96,16.70,0,299.07,342.05,3.2,1.2,0.000,741062.8,741062.8,10436,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836742,2120392.00
06/18/2017 21:45,2,0.141,ALERT,213.74,300.57,59.938,1497836703,"201051344000458","219011344069620",22.38,17.30,0,299.97,343.25,3.2,1.2,0.000,746037.6,746037.6,10410,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836744,2120393.00
06/18/2017 21:45,2,0.129,ALERT,214.41,300.57,59.970,1497836703,"201051344000853","219011344069620",21.29,16.30,0,299.97,344.15,2.8,0.8,0.000,746861.6,746861.6,10421,0,0,0,L,1122011218,0,122.68,122.91,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836745,2120394.00
06/18/2017 21:45,2,0.121,ALERT,213.96,300.27,59.986,1497836703,"201051344000685","219011344069620",21.09,16.70,0,299.67,346.26,2.6,0.6,0.000,741282.2,741282.2,10444,0,0,0,L,1122011218,0,123.14,122.23,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836747,2120395.00
06/18/2017 21:45,2,0.137,ALERT,213.74,299.67,59.970,1497836703,"201051344000917","219011344069620",21.25,17.30,0,298.17,348.66,3.0,0.9,0.000,737896.6,737896.6,10432,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836749,2120396.00
06/18/2017 21:45,2,0.129,ALERT,213.96,300.57,59.970,1497836703,"201051344001145","219011344069620",21.97,16.30,0,300.27,345.96,2.9,0.9,0.000,745918.1,745918.1,10421,0,0,0,L,1122011218,0,122.46,122.23,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836751,2120397.00
06/18/2017 21:45,2,0.148,ALERT,213.74,299.67,60.007,1497836703,"201051344000651","219011344069620",22.24,16.00,0,299.07,342.65,3.4,1.3,0.000,734463.6,734463.6,10429,0,0,0,L,1122011218,0,122.68,122.01,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836753,2120398.00
06/18/2017 21:45,2,0.051,ALERT,213.06,298.77,59.970,1497836703,"274151322000088","219011344069620",22.20,19.30,0,297.26,339.04,1.2,0.0,0.000,946893.6,946893.6,10366,0,0,0,L,1151911521,0,122.91,122.68,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836754,2120399.00
06/18/2017 21:45,2,0.010,ALERT,213.74,297.57,59.981,1497836703,"274151322000068","219011344069620",39.82,20.70,0,296.66,391.94,0.0,0.0,0.000,819993.0,819993.0,10638,0,0,0,L,1151911521,0,122.68,123.36,0002,19,0,0,0,0,0,0,180,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836756,2120400.00
06/18/2017 21:45,2,0.152,ALERT,213.51,300.27,59.949,1497836703,"201051344001135","219011344069620",22.54,16.70,0,299.67,341.75,3.5,1.5,0.000,729912.1,729912.1,10414,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836758,2120401.00
06/18/2017 21:45,2,0.139,ALERT,213.74,301.17,59.981,1497836703,"201051344000594","219011344069620",22.84,17.80,0,299.67,342.35,3.2,1.2,0.000,748926.3,748926.3,10423,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836760,2120402.00
06/18/2017 21:45,2,0.156,ALERT,213.96,300.27,59.981,1497836703,"201051344001203","219011344069620",18.75,17.00,0,299.37,343.25,3.0,0.9,0.000,739320.7,739320.7,10455,0,0,0,L,1122011218,0,122.91,122.23,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836761,2120403.00
06/18/2017 21:45,2,0.062,ALERT,213.06,298.77,60.018,1497836703,"274151322000054","219011344069620",22.32,19.30,0,297.26,339.65,1.4,0.0,0.000,963959.1,963959.1,10351,0,0,0,L,1151911521,0,122.46,122.68,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836763,2120404.00
06/18/2017 21:45,2,0.143,ALERT,213.96,299.97,59.986,1497836703,"201051344000867","219011344069620",22.19,17.30,0,299.67,353.47,3.2,1.2,0.000,733121.4,733121.4,10452,0,0,0,L,1122011218,0,122.46,122.68,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836765,2120405.00
06/18/2017 21:45,2,0.168,ALERT,213.74,300.27,59.975,1497836703,"201051344001093","219011344069620",21.17,17.30,0,299.37,347.76,3.6,1.6,0.000,737754.7,737754.7,10446,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836767,2120406.00
06/18/2017 21:45,2,0.096,ALERT,213.74,300.57,59.986,1497836703,"201051344000900","219011344069620",21.63,16.00,0,299.67,342.65,2.1,0.1,0.000,754636.7,754636.7,10426,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836769,2120407.00
06/18/2017 21:45,2,0.145,ALERT,213.96,299.97,59.991,1497836703,"201051344000648","219011344069620",22.20,16.00,0,299.37,343.85,3.2,1.2,0.000,742962.7,742962.7,10418,0,0,0,L,1122011218,0,121.78,123.14,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836771,2120408.00
06/18/2017 21:45,2,0.146,ALERT,213.74,300.87,60.002,1497836703,"201051344000569","219011344069620",22.28,17.00,0,300.57,342.05,3.3,1.3,0.000,756776.9,756776.9,10400,0,0,0,L,1122011218,0,121.78,122.91,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836772,2120409.00
06/18/2017 21:45,2,0.148,ALERT,213.74,300.57,59.991,1497836703,"201051344000983","219011344069620",22.07,16.70,0,299.97,342.65,3.3,1.3,0.000,747334.5,747334.5,10424,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836774,2120410.00
06/18/2017 21:45,2,0.135,ALERT,213.96,300.27,59.996,1497836703,"201051344001158","219011344069620",21.53,16.00,0,299.07,342.95,3.0,0.9,0.000,732377.9,732377.9,10429,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836776,2120411.00
06/18/2017 21:45,2,0.141,ALERT,214.19,300.57,59.996,1497836703,"201051344000576","219011344069620",21.51,16.00,0,299.67,349.26,3.1,1.1,0.000,746913.8,746913.8,10427,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836778,2120412.00
06/18/2017 21:45,2,0.074,ALERT,213.06,297.57,59.970,1497836703,"274151322000087","219011344069620",21.79,20.30,0,296.36,339.95,1.7,0.0,0.000,937549.6,937549.6,10517,0,0,0,L,1151911521,0,122.46,123.14,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497836780,2120413.00
06/18/2017 22:00,2,0.049,ALERT,213.96,299.97,59.949,1497837604,"201051344000645","219011344069620",27.19,16.30,0,298.47,306.88,1.4,0.0,0.000,745871.2,745871.2,10415,0,0,0,L,1122011218,0,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1497837606,2120414.00
06/18/2017 22:00,2,0.020,ALERT,212.83,297.87,59.965,1497837604,"274151322000085","219011344069620",25.76,18.00,0,295.76,299.97,0.0,0.0,0.000,959861.7,959861.7,10361,0,0,0,L,1151911521,0,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1497837607,2120415.00
06/18/2017 22:00,2,0.070,ALERT,214.19,299.97,59.981,1497837604,"201051344000633","219011344069620",26.78,16.00,0,296.66,307.18,1.9,0.0,0.000,732560.7,732560.7,10458,0,0,0,L,1122011218,0,122.23,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1497837609,2120416.00
06/18/2017 22:00,2,0.078,ALERT,213.74,300.27,60.018,1497837604,"201051344000469","219011344069620",26.40,15.00,0,297.26,306.28,2.1,0.2,0.000,735788.9,735788.9,10427,0,0,0,L,1122011218,0,121.33,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1497837611,2120417.00
06/18/2017 22:00,2,0.062,ALERT,213.06,299.97,59.975,1497837604,"201051344000646","219011344069620",26.42,16.00,0,297.87,301.47,1.7,0.0,0.000,731247.6,731247.6,10427,0,0,0,L,1122011218,0,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1497837613,2120418.00
06/18/2017 22:00,2,0.043,ALERT,212.38,297.87,59.938,1497837604,"274151322000052","219011344069620",25.88,18.70,0,295.76,300.27,0.0,0.0,0.000,997477.5,997477.5,10363,0,0,0,L,1151911521,0,121.78,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1497837615,2120419.00
06/18/2017 22:00,2,0.082,ALERT,213.74,300.27,59.981,1497837604,"201051344000585","219011344069620",26.94,16.30,0,298.47,302.07,2.2,0.2,0.000,743602.8,743602.8,10426,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1497837616,2120420.00
06/18/2017 22:00,2,0.074,ALERT,213.51,300.57,59.981,1497837604,"201051344001230","219011344069620",26.26,16.00,0,298.77,302.07,2.0,0.0,0.000,735915.4,735915.4,10435,0,0,0,L,1122011218,0,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1497837618,2120421.00
06/18/2017 22:00,2,0.064,ALERT,213.96,300.87,60.007,1497837604,"201051344000582","219011344069620",26.70,15.80,0,299.67,302.37,1.8,0.0,0.000,725347.6,725347.6,10418,0,0,0,L,1122011218,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1497837620,2120422.00
06/18/2017 22:00,2,0.084,ALERT,213.06,300.27,59.965,1497837604,"201051344000955","219011344069620",26.80,16.00,0,298.47,301.77,2.3,0.3,0.000,744645.2,744645.2,10438,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1497837622,2120423.00
06/18/2017 22:00,2,0.000,ALERT,212.38,297.26,59.970,1497837604,"274151322000094","219011344069620",0.00,18.00,0,295.46,379.92,0.0,0.0,0.000,819489.9,819489.9,10624,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,53,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1497837623,2120424.00
06/18/2017 22:00,2,0.090,ALERT,213.74,300.87,60.023,1497837604,"201051344000579","219011344069620",27.08,16.30,0,299.07,306.88,2.5,0.5,0.000,753978.3,753978.3,10422,0,0,0,L,1122011218,0,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1497837625,2120425.00
06/18/2017 22:00,2,0.096,ALERT,213.51,300.57,59.970,1497837604,"201051344000890","219011344069620",26.96,16.70,0,299.07,302.68,2.6,0.6,0.000,738637.3,738637.3,10430,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1497837627,2120426.00
06/18/2017 22:00,2,0.080,ALERT,213.51,299.67,59.975,1497837604,"201051344000438","219011344069620",26.78,16.00,0,298.77,302.07,2.2,0.2,0.000,741289.4,741289.4,10423,0,0,0,L,1122011218,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1497837629,2120427.00
06/18/2017 22:00,2,0.113,ALERT,213.74,299.67,59.975,1497837604,"201051344000417","219011344069620",17.69,16.30,0,297.57,301.47,2.0,0.1,0.000,677208.0,677208.0,10458,0,0,0,L,1122011218,0,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1497837631,2120428.00
06/18/2017 22:00,2,0.018,ALERT,212.83,298.47,59.965,1497837604,"274151322000083","219011344069620",25.64,18.30,0,296.06,300.27,0.0,0.0,0.000,987385.1,987385.1,10366,0,0,0,L,1151911521,0,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1497837632,2120429.00
06/18/2017 22:00,2,0.000,ALERT,213.29,298.17,59.986,1497837604,"274151322000076","219011344069620",1.65,18.30,0,295.76,300.27,0.0,0.0,0.000,1053316.5,1053316.5,10360,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1497837634,2120430.00
06/18/2017 22:00,2,0.074,ALERT,213.74,300.87,59.986,1497837604,"201051344000868","219011344069620",26.52,15.50,0,299.07,308.09,2.0,0.0,0.000,734261.7,734261.7,10433,0,0,0,L,1122011218,0,121.78,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1497837636,2120431.00
06/18/2017 22:00,2,0.012,ALERT,213.06,299.37,59.965,1497837604,"274151322000095","219011344069620",25.68,17.80,0,296.66,300.87,0.0,0.0,0.000,1043122.8,1043122.8,10374,0,0,0,L,1151911521,0,122.68,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1497837638,2120432.00
06/18/2017 22:00,2,0.053,ALERT,213.74,300.57,59.975,1497837604,"201051344000988","219011344069620",17.41,15.80,0,296.06,306.58,0.9,0.0,0.000,649339.7,649339.7,10436,0,0,0,L,1122011218,0,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1497837640,2120433.00
06/18/2017 22:00,2,0.061,ALERT,213.51,299.67,59.970,1497837604,"201051344001025","219011344069620",21.49,15.80,0,298.17,302.07,1.6,0.0,0.000,741062.9,741062.9,10438,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1497837642,2120434.00
06/18/2017 22:00,2,0.074,ALERT,213.74,300.57,59.970,1497837604,"201051344000458","219011344069620",26.40,16.30,0,298.47,306.88,2.0,0.0,0.000,746037.8,746037.8,10412,0,0,0,L,1122011218,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1497837643,2120435.00
06/18/2017 22:00,2,0.057,ALERT,214.41,300.57,59.959,1497837604,"201051344000853","219011344069620",27.06,15.80,0,298.47,306.88,1.6,0.0,0.000,746861.6,746861.6,10423,0,0,0,L,1122011218,0,122.68,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1497837645,2120436.00
06/18/2017 22:00,2,0.035,ALERT,213.96,300.27,59.981,1497837604,"201051344000685","219011344069620",21.49,16.00,0,298.47,301.77,1.0,0.0,0.000,741282.2,741282.2,10446,0,0,0,L,1122011218,0,123.14,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1497837647,2120437.00
06/18/2017 22:00,2,0.064,ALERT,213.74,299.67,59.981,1497837604,"201051344000917","219011344069620",26.16,16.70,0,297.26,301.17,1.8,0.0,0.000,737896.6,737896.6,10434,0,0,0,L,1122011218,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1497837649,2120438.00
06/18/2017 22:00,2,0.064,ALERT,213.74,300.57,59.981,1497837604,"201051344001145","219011344069620",26.64,15.80,0,299.07,302.37,1.8,0.0,0.000,745918.2,745918.2,10423,0,0,0,L,1122011218,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1497837651,2120439.00
06/18/2017 22:00,2,0.070,ALERT,213.74,299.67,60.023,1497837604,"201051344000651","219011344069620",26.44,15.50,0,298.17,301.17,1.9,0.0,0.000,734463.8,734463.8,10431,0,0,0,L,1122011218,0,122.91,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1497837653,2120440.00
06/18/2017 22:00,2,0.000,ALERT,212.61,298.17,59.970,1497837604,"274151322000088","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,946893.6,946893.6,10368,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1497837655,2120441.00
06/18/2017 22:00,2,0.000,ALERT,213.29,297.57,59.965,1497837604,"274151322000068","219011344069620",0.00,19.00,0,296.06,380.82,0.0,0.0,0.000,819993.0,819993.0,10640,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,47,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1497837657,2120442.00
06/18/2017 22:00,2,0.082,ALERT,213.29,299.97,59.981,1497837604,"201051344001135","219011344069620",26.94,15.80,0,298.77,302.07,2.3,0.3,0.000,729912.3,729912.3,10416,0,0,0,L,1122011218,0,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1497837658,2120443.00
06/18/2017 22:00,2,0.072,ALERT,213.74,301.47,59.944,1497837604,"201051344000594","219011344069620",27.04,16.70,0,298.17,308.39,2.0,0.0,0.000,748926.4,748926.4,10425,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1497837660,2120444.00
06/18/2017 22:00,2,0.064,ALERT,213.51,299.67,59.991,1497837604,"201051344001203","219011344069620",25.90,16.00,0,298.77,303.58,1.7,0.0,0.000,739320.8,739320.8,10457,0,0,0,L,1122011218,0,122.91,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1497837662,2120445.00
06/18/2017 22:00,2,0.000,ALERT,212.61,298.17,59.975,1497837604,"274151322000054","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,963959.1,963959.1,10353,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1497837664,2120446.00
