ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 22:00,2,0.072,ALERT,213.96,300.27,59.986,1497837604,"201051344000867","219011344069620",25.78,16.30,0,298.17,307.48,1.9,0.0,0.000,733121.5,733121.5,10454,0,0,0,L,1122011218,0,122.46,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1497837665,2120447.00
06/18/2017 22:00,2,0.105,ALERT,213.51,300.27,59.938,1497837604,"201051344001093","219011344069620",25.60,16.30,0,298.47,301.77,2.8,0.8,0.000,737755.0,737755.0,10448,0,0,0,L,1122011218,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1497837667,2120448.00
06/18/2017 22:00,2,0.029,ALERT,213.74,300.57,59.986,1497837604,"201051344000900","219011344069620",25.90,15.50,0,298.17,307.18,0.8,0.0,0.000,754636.7,754636.7,10428,0,0,0,L,1122011218,0,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1497837669,2120449.00
06/18/2017 22:00,2,0.074,ALERT,213.96,299.97,59.981,1497837604,"201051344000648","219011344069620",26.52,15.50,0,297.87,306.88,2.0,0.0,0.000,742962.8,742962.8,10420,0,0,0,L,1122011218,0,121.78,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1497837671,2120450.00
06/18/2017 22:00,2,0.082,ALERT,213.96,301.17,59.986,1497837604,"201051344000569","219011344069620",24.01,16.00,0,299.07,307.48,2.0,0.0,0.000,756777.0,756777.0,10402,0,0,0,L,1122011218,0,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1497837673,2120451.00
06/18/2017 22:00,2,0.078,ALERT,213.74,300.87,59.981,1497837604,"201051344000983","219011344069620",26.20,16.00,0,298.77,306.88,2.1,0.1,0.000,747334.6,747334.6,10426,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1497837675,2120452.00
06/18/2017 22:00,2,0.059,ALERT,213.96,300.27,59.986,1497837604,"201051344001158","219011344069620",26.32,15.50,0,297.57,306.28,1.6,0.0,0.000,732378.0,732378.0,10431,0,0,0,L,1122011218,0,121.78,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1497837677,2120453.00
06/18/2017 22:00,2,0.074,ALERT,214.19,300.87,59.981,1497837604,"201051344000576","219011344069620",25.29,15.50,0,298.47,307.48,1.9,0.0,0.000,746913.8,746913.8,10429,0,0,0,L,1122011218,0,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1497837678,2120454.00
06/18/2017 22:00,2,0.000,ALERT,213.06,297.57,59.981,1497837604,"274151322000087","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,937549.6,937549.6,10519,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1497837680,2120455.00
06/18/2017 22:15,2,0.000,ALERT,213.74,299.97,59.986,1497838503,"201051344000645","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,745871.2,745871.2,10417,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1497838505,2120456.00
06/18/2017 22:15,2,0.000,ALERT,212.61,297.26,59.975,1497838503,"274151322000085","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,959861.7,959861.7,10363,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1497838507,2120457.00
06/18/2017 22:15,2,0.000,ALERT,213.96,299.67,59.981,1497838503,"201051344000633","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,732560.7,732560.7,10460,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497838509,2120458.00
06/18/2017 22:15,2,0.000,ALERT,213.51,300.27,59.986,1497838503,"201051344000469","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,735788.9,735788.9,10429,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497838511,2120459.00
06/18/2017 22:15,2,0.000,ALERT,212.61,299.07,59.970,1497838503,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,731247.6,731247.6,10429,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1497838513,2120460.00
06/18/2017 22:15,2,0.000,ALERT,211.93,296.66,59.959,1497838503,"274151322000052","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,997477.5,997477.5,10365,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1497838514,2120461.00
06/18/2017 22:15,2,0.000,ALERT,213.06,299.37,59.986,1497838503,"201051344000585","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,743602.8,743602.8,10428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497838516,2120462.00
06/18/2017 22:15,2,0.000,ALERT,212.83,299.37,60.012,1497838503,"201051344001230","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,735915.4,735915.4,10437,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1497838518,2120463.00
06/18/2017 22:15,2,0.000,ALERT,213.29,299.97,59.970,1497838503,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,725347.6,725347.6,10420,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497838520,2120464.00
06/18/2017 22:15,2,0.000,ALERT,212.61,299.37,59.981,1497838503,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,744645.2,744645.2,10440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1497838521,2120465.00
06/18/2017 22:15,2,0.000,ALERT,212.38,296.66,59.959,1497838503,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,819489.9,819489.9,10626,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497838523,2120466.00
06/18/2017 22:15,2,0.000,ALERT,213.29,300.57,59.949,1497838503,"201051344000579","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,753978.3,753978.3,10424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497838525,2120467.00
06/18/2017 22:15,2,0.000,ALERT,212.83,299.97,59.975,1497838503,"201051344000890","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,738637.3,738637.3,10432,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497838527,2120468.00
06/18/2017 22:15,2,0.000,ALERT,213.06,299.37,59.965,1497838503,"201051344000438","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,741289.4,741289.4,10425,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1497838529,2120469.00
06/18/2017 22:15,2,0.000,ALERT,213.06,298.77,59.970,1497838503,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,677208.1,677208.1,10460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1497838530,2120470.00
06/18/2017 22:15,2,0.000,ALERT,212.61,297.57,59.970,1497838503,"274151322000083","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,987385.1,987385.1,10368,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497838532,2120471.00
06/18/2017 22:15,2,0.000,ALERT,212.83,297.57,59.975,1497838503,"274151322000076","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1053316.5,1053316.5,10362,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497838534,2120472.00
06/18/2017 22:15,2,0.000,ALERT,213.29,300.27,59.965,1497838503,"201051344000868","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,734261.7,734261.7,10435,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1497838536,2120473.00
06/18/2017 22:15,2,0.000,ALERT,212.16,298.17,59.991,1497838503,"274151322000095","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,1043122.8,1043122.8,10376,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497838538,2120474.00
06/18/2017 22:15,2,0.000,ALERT,213.06,299.67,59.959,1497838503,"201051344000988","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,649339.7,649339.7,10438,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497838540,2120475.00
06/18/2017 22:15,2,0.000,ALERT,212.83,298.47,60.018,1497838503,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,741062.9,741062.9,10440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1497838541,2120476.00
06/18/2017 22:15,2,0.000,ALERT,213.29,299.97,59.965,1497838503,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,746037.8,746037.8,10414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497838543,2120477.00
06/18/2017 22:15,2,0.000,ALERT,213.74,299.67,59.996,1497838503,"201051344000853","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,746861.6,746861.6,10425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497838545,2120478.00
06/18/2017 22:15,2,0.000,ALERT,213.29,299.07,59.996,1497838503,"201051344000685","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,741282.2,741282.2,10448,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1497838547,2120479.00
06/18/2017 22:15,2,0.000,ALERT,213.06,298.47,59.991,1497838503,"201051344000917","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,737896.6,737896.6,10436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497838549,2120480.00
06/18/2017 22:15,2,0.000,ALERT,213.29,299.37,59.970,1497838503,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,745918.2,745918.2,10425,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497838550,2120481.00
06/18/2017 22:15,2,0.000,ALERT,213.06,298.47,59.970,1497838503,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,734463.8,734463.8,10433,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1497838552,2120482.00
06/18/2017 22:15,2,0.000,ALERT,211.93,297.57,59.970,1497838503,"274151322000088","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,946893.6,946893.6,10370,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497838554,2120483.00
06/18/2017 22:15,2,0.000,ALERT,213.06,296.66,59.970,1497838503,"274151322000068","219011344069620",0.00,17.80,0,295.76,298.77,0.0,0.0,0.000,819993.0,819993.0,10642,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497838556,2120484.00
06/18/2017 22:15,2,0.000,ALERT,212.61,299.07,60.018,1497838503,"201051344001135","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,729912.3,729912.3,10418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1497838557,2120485.00
06/18/2017 22:15,2,0.000,ALERT,213.06,300.27,59.986,1497838503,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,748926.4,748926.4,10427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1497838559,2120486.00
06/18/2017 22:15,2,0.000,ALERT,213.06,298.77,59.970,1497838503,"201051344001203","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,739320.8,739320.8,10459,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497838561,2120487.00
06/18/2017 22:15,2,0.000,ALERT,212.38,298.17,59.954,1497838503,"274151322000054","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,963959.1,963959.1,10355,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497838563,2120488.00
06/18/2017 22:15,2,0.000,ALERT,213.51,299.67,59.975,1497838503,"201051344000867","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,733121.5,733121.5,10456,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1497838565,2120489.00
06/18/2017 22:15,2,0.000,ALERT,212.83,298.77,59.975,1497838503,"201051344001093","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,737755.0,737755.0,10450,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497838567,2120490.00
06/18/2017 22:15,2,0.000,ALERT,213.06,299.97,59.981,1497838503,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,754636.7,754636.7,10430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1497838568,2120491.00
06/18/2017 22:15,2,0.000,ALERT,213.29,299.07,60.018,1497838503,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,742962.8,742962.8,10422,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497838570,2120492.00
06/18/2017 22:15,2,0.000,ALERT,213.29,300.27,59.975,1497838503,"201051344000569","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,756777.0,756777.0,10404,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497838572,2120493.00
06/18/2017 22:15,2,0.000,ALERT,213.29,299.97,59.986,1497838503,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,747334.6,747334.6,10428,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1497838574,2120494.00
06/18/2017 22:15,2,0.000,ALERT,213.29,299.37,59.928,1497838503,"201051344001158","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,732378.0,732378.0,10433,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497838576,2120495.00
06/18/2017 22:15,2,0.000,ALERT,213.74,300.27,60.002,1497838503,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,746913.8,746913.8,10431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497838578,2120496.00
06/18/2017 22:15,2,0.000,ALERT,212.38,297.26,60.007,1497838503,"274151322000087","219011344069620",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,937549.6,937549.6,10521,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497838580,2120497.00
06/18/2017 22:30,2,0.000,ALERT,213.51,299.37,59.975,1497839403,"201051344000645","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,745871.2,745871.2,10419,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497839405,2120498.00
06/18/2017 22:30,2,0.000,ALERT,212.38,297.87,59.954,1497839403,"274151322000085","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,959861.7,959861.7,10365,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839407,2120499.00
06/18/2017 22:30,2,0.000,ALERT,213.74,299.37,59.933,1497839403,"201051344000633","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,732560.7,732560.7,10462,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839409,2120500.00
06/18/2017 22:30,2,0.000,ALERT,213.06,299.67,59.975,1497839403,"201051344000469","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,735788.9,735788.9,10431,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839411,2120501.00
06/18/2017 22:30,2,0.000,ALERT,212.16,298.77,59.975,1497839403,"201051344000646","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,731247.6,731247.6,10431,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839412,2120502.00
06/18/2017 22:30,2,0.000,ALERT,212.16,296.96,59.965,1497839403,"274151322000052","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,997477.5,997477.5,10367,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497839414,2120503.00
06/18/2017 22:30,2,0.000,ALERT,212.61,299.07,59.975,1497839403,"201051344000585","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,743602.8,743602.8,10430,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839416,2120504.00
06/18/2017 22:30,2,0.000,ALERT,212.61,299.37,59.944,1497839403,"201051344001230","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,735915.4,735915.4,10439,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839418,2120505.00
06/18/2017 22:30,2,0.000,ALERT,213.06,299.97,59.975,1497839403,"201051344000582","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,725347.6,725347.6,10422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839420,2120506.00
06/18/2017 22:30,2,0.000,ALERT,212.16,299.07,59.975,1497839403,"201051344000955","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,744645.2,744645.2,10442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839422,2120507.00
06/18/2017 22:30,2,0.000,ALERT,212.38,296.96,59.965,1497839403,"274151322000094","219011344069620",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,819489.9,819489.9,10628,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839423,2120508.00
06/18/2017 22:30,2,0.000,ALERT,213.06,300.57,59.949,1497839403,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,753978.3,753978.3,10426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839425,2120509.00
06/18/2017 22:30,2,0.000,ALERT,212.61,299.67,59.975,1497839403,"201051344000890","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,738637.3,738637.3,10434,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497839427,2120510.00
06/18/2017 22:30,2,0.000,ALERT,212.83,299.07,60.012,1497839403,"201051344000438","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,741289.4,741289.4,10427,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839429,2120511.00
06/18/2017 22:30,2,0.000,ALERT,212.83,298.47,59.970,1497839403,"201051344000417","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,677208.1,677208.1,10462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839431,2120512.00
06/18/2017 22:30,2,0.000,ALERT,212.38,297.87,59.975,1497839403,"274151322000083","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,987385.1,987385.1,10370,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497839432,2120513.00
06/18/2017 22:30,2,0.000,ALERT,213.06,297.26,59.991,1497839403,"274151322000076","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1053316.5,1053316.5,10364,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839434,2120514.00
06/18/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1497839403,"201051344000868","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,734261.7,734261.7,10437,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497839436,2120515.00
06/18/2017 22:30,2,0.000,ALERT,212.38,298.77,59.944,1497839403,"274151322000095","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1043122.8,1043122.8,10378,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839438,2120516.00
06/18/2017 22:30,2,0.000,ALERT,212.83,299.67,59.991,1497839403,"201051344000988","219011344069620",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,649339.7,649339.7,10440,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839440,2120517.00
06/18/2017 22:30,2,0.000,ALERT,212.38,298.47,59.970,1497839403,"201051344001025","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,741062.9,741062.9,10442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839442,2120518.00
06/18/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1497839403,"201051344000458","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,746037.8,746037.8,10416,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839443,2120519.00
06/18/2017 22:30,2,0.000,ALERT,213.51,299.37,59.996,1497839403,"201051344000853","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,746861.6,746861.6,10427,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839445,2120520.00
06/18/2017 22:30,2,0.000,ALERT,212.83,298.77,59.996,1497839403,"201051344000685","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,741282.2,741282.2,10450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839447,2120521.00
06/18/2017 22:30,2,0.000,ALERT,212.83,298.47,60.007,1497839403,"201051344000917","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,737896.6,737896.6,10438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497839449,2120522.00
06/18/2017 22:30,2,0.000,ALERT,212.83,299.37,60.007,1497839403,"201051344001145","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,745918.2,745918.2,10427,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839450,2120523.00
06/18/2017 22:30,2,0.000,ALERT,212.61,298.47,60.007,1497839403,"201051344000651","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,734463.8,734463.8,10435,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839452,2120524.00
06/18/2017 22:30,2,0.000,ALERT,211.70,297.26,60.007,1497839403,"274151322000088","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,946893.6,946893.6,10372,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839454,2120525.00
06/18/2017 22:30,2,0.000,ALERT,213.06,297.26,60.028,1497839403,"274151322000068","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,819993.0,819993.0,10644,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839456,2120526.00
06/18/2017 22:30,2,0.000,ALERT,212.16,298.47,60.018,1497839403,"201051344001135","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,729912.3,729912.3,10420,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839458,2120527.00
06/18/2017 22:30,2,0.000,ALERT,212.83,300.27,60.023,1497839403,"201051344000594","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,748926.4,748926.4,10429,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839459,2120528.00
06/18/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1497839403,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,739320.8,739320.8,10461,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839461,2120529.00
06/18/2017 22:30,2,0.000,ALERT,212.16,297.87,59.981,1497839403,"274151322000054","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,963959.1,963959.1,10357,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839463,2120530.00
06/18/2017 22:30,2,0.000,ALERT,213.06,299.07,60.012,1497839403,"201051344000867","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,733121.5,733121.5,10458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839465,2120531.00
06/18/2017 22:30,2,0.000,ALERT,212.38,298.77,60.023,1497839403,"201051344001093","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,737755.0,737755.0,10452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839467,2120532.00
06/18/2017 22:30,2,0.000,ALERT,212.83,299.67,60.044,1497839403,"201051344000900","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,754636.7,754636.7,10432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839468,2120533.00
06/18/2017 22:30,2,0.000,ALERT,213.29,299.07,60.012,1497839403,"201051344000648","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,742962.8,742962.8,10424,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839470,2120534.00
06/18/2017 22:30,2,0.000,ALERT,213.06,299.97,60.018,1497839403,"201051344000569","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,756777.0,756777.0,10406,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839472,2120535.00
06/18/2017 22:30,2,0.000,ALERT,213.06,299.97,60.018,1497839403,"201051344000983","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,747334.6,747334.6,10430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839474,2120536.00
06/18/2017 22:30,2,0.000,ALERT,213.06,299.37,60.012,1497839403,"201051344001158","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,732378.0,732378.0,10435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839476,2120537.00
06/18/2017 22:30,2,0.000,ALERT,213.51,300.27,60.034,1497839403,"201051344000576","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,746913.8,746913.8,10433,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497839478,2120538.00
06/18/2017 22:30,2,0.000,ALERT,212.38,297.26,60.012,1497839403,"274151322000087","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,937549.6,937549.6,10523,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497839479,2120539.00
06/18/2017 22:45,2,0.000,ALERT,213.74,299.37,59.996,1497840303,"201051344000645","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,745871.2,745871.2,10421,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840305,2120540.00
06/18/2017 22:45,2,0.000,ALERT,212.61,298.17,59.981,1497840303,"274151322000085","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,959861.7,959861.7,10367,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840307,2120541.00
06/18/2017 22:45,2,0.000,ALERT,213.74,299.37,59.986,1497840303,"201051344000633","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,732560.7,732560.7,10464,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840308,2120542.00
06/18/2017 22:45,2,0.000,ALERT,213.29,299.37,59.986,1497840303,"201051344000469","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,735788.9,735788.9,10433,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840310,2120543.00
06/18/2017 22:45,2,0.000,ALERT,212.38,299.07,59.986,1497840303,"201051344000646","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,731247.6,731247.6,10433,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840312,2120544.00
06/18/2017 22:45,2,0.000,ALERT,211.93,297.57,59.981,1497840303,"274151322000052","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,997477.5,997477.5,10369,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840314,2120545.00
06/18/2017 22:45,2,0.000,ALERT,212.83,299.37,59.981,1497840303,"201051344000585","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,743602.8,743602.8,10432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840315,2120546.00
06/18/2017 22:45,2,0.000,ALERT,212.61,299.37,59.991,1497840303,"201051344001230","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,735915.4,735915.4,10441,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840317,2120547.00
06/18/2017 22:45,2,0.000,ALERT,213.29,300.27,59.991,1497840303,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,725347.6,725347.6,10424,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840319,2120548.00
06/18/2017 22:45,2,0.000,ALERT,212.38,299.07,59.970,1497840303,"201051344000955","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,744645.2,744645.2,10444,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840321,2120549.00
06/18/2017 22:45,2,0.000,ALERT,212.61,297.57,59.986,1497840303,"274151322000094","219011344069620",0.00,15.80,0,295.16,298.47,0.0,0.0,0.000,819489.9,819489.9,10630,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840323,2120550.00
06/18/2017 22:45,2,0.000,ALERT,213.29,300.27,59.986,1497840303,"201051344000579","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,753978.3,753978.3,10428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840324,2120551.00
06/18/2017 22:45,2,0.000,ALERT,212.83,299.97,59.986,1497840303,"201051344000890","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,738637.3,738637.3,10436,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840326,2120552.00
06/18/2017 22:45,2,0.000,ALERT,212.83,299.07,60.023,1497840303,"201051344000438","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,741289.4,741289.4,10429,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840328,2120553.00
06/18/2017 22:45,2,0.000,ALERT,212.83,298.77,60.018,1497840303,"201051344000417","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,677208.1,677208.1,10464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840330,2120554.00
06/18/2017 22:45,2,0.000,ALERT,212.38,297.87,59.981,1497840303,"274151322000083","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,987385.1,987385.1,10372,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840332,2120555.00
06/18/2017 22:45,2,0.000,ALERT,213.06,297.87,59.986,1497840303,"274151322000076","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1053316.5,1053316.5,10366,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840333,2120556.00
06/18/2017 22:45,2,0.000,ALERT,213.29,300.57,59.996,1497840303,"201051344000868","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,734261.7,734261.7,10439,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840335,2120557.00
06/18/2017 22:45,2,0.000,ALERT,212.38,298.47,59.986,1497840303,"274151322000095","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,1043122.8,1043122.8,10380,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840337,2120558.00
06/18/2017 22:45,2,0.000,ALERT,213.06,299.67,59.981,1497840303,"201051344000988","219011344069620",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,649339.7,649339.7,10442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840339,2120559.00
06/18/2017 22:45,2,0.000,ALERT,212.61,298.77,59.949,1497840303,"201051344001025","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,741062.9,741062.9,10444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840341,2120560.00
06/18/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1497840303,"201051344000458","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,746037.8,746037.8,10418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840342,2120561.00
06/18/2017 22:45,2,0.000,ALERT,213.74,299.37,59.986,1497840303,"201051344000853","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,746861.6,746861.6,10429,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840344,2120562.00
06/18/2017 22:45,2,0.000,ALERT,213.06,299.37,59.986,1497840303,"201051344000685","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,741282.2,741282.2,10452,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840346,2120563.00
06/18/2017 22:45,2,0.000,ALERT,212.83,298.77,59.975,1497840303,"201051344000917","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,737896.6,737896.6,10440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840348,2120564.00
06/18/2017 22:45,2,0.000,ALERT,213.06,299.37,59.965,1497840303,"201051344001145","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,745918.2,745918.2,10429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840350,2120565.00
06/18/2017 22:45,2,0.000,ALERT,212.83,298.17,59.975,1497840303,"201051344000651","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,734463.8,734463.8,10437,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840351,2120566.00
06/18/2017 22:45,2,0.000,ALERT,212.16,297.57,59.949,1497840303,"274151322000088","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,946893.6,946893.6,10374,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840353,2120567.00
06/18/2017 22:45,2,0.000,ALERT,213.06,296.66,59.965,1497840303,"274151322000068","219011344069620",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,819993.0,819993.0,10646,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840355,2120568.00
06/18/2017 22:45,2,0.000,ALERT,212.38,298.77,59.981,1497840303,"201051344001135","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,729912.3,729912.3,10422,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840357,2120569.00
06/18/2017 22:45,2,0.000,ALERT,213.06,300.57,59.954,1497840303,"201051344000594","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,748926.4,748926.4,10431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840359,2120570.00
06/18/2017 22:45,2,0.000,ALERT,213.06,299.07,60.018,1497840303,"201051344001203","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,739320.8,739320.8,10463,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840360,2120571.00
06/18/2017 22:45,2,0.000,ALERT,212.38,298.47,59.975,1497840303,"274151322000054","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,963959.1,963959.1,10359,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840362,2120572.00
06/18/2017 22:45,2,0.000,ALERT,213.29,299.37,59.975,1497840303,"201051344000867","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,733121.5,733121.5,10460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840364,2120573.00
06/18/2017 22:45,2,0.000,ALERT,212.83,299.07,59.970,1497840303,"201051344001093","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,737755.0,737755.0,10454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840366,2120574.00
06/18/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1497840303,"201051344000900","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,754636.7,754636.7,10434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840368,2120575.00
06/18/2017 22:45,2,0.000,ALERT,213.51,299.37,59.933,1497840303,"201051344000648","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,742962.8,742962.8,10426,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840370,2120576.00
06/18/2017 22:45,2,0.000,ALERT,213.29,300.27,59.965,1497840303,"201051344000569","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,756777.0,756777.0,10408,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840372,2120577.00
06/18/2017 22:45,2,0.000,ALERT,213.29,300.27,59.970,1497840303,"201051344000983","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,747334.6,747334.6,10432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497840374,2120578.00
06/18/2017 22:45,2,0.000,ALERT,213.29,299.37,59.965,1497840303,"201051344001158","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,732378.0,732378.0,10437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840375,2120579.00
06/18/2017 22:45,2,0.000,ALERT,213.51,300.27,59.944,1497840303,"201051344000576","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,746913.8,746913.8,10435,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840377,2120580.00
06/18/2017 22:45,2,0.000,ALERT,212.61,297.57,59.965,1497840303,"274151322000087","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,937549.6,937549.6,10525,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497840379,2120581.00
06/18/2017 23:00,2,0.000,ALERT,213.96,300.27,60.007,1497841203,"201051344000645","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,745871.2,745871.2,10423,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841205,2120582.00
06/18/2017 23:00,2,0.000,ALERT,212.83,298.47,60.002,1497841203,"274151322000085","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,959861.7,959861.7,10369,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841207,2120583.00
06/18/2017 23:00,2,0.000,ALERT,214.19,300.27,60.007,1497841203,"201051344000633","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,732560.7,732560.7,10466,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841208,2120584.00
06/18/2017 23:00,2,0.000,ALERT,213.51,300.27,60.007,1497841203,"201051344000469","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,735788.9,735788.9,10435,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841210,2120585.00
06/18/2017 23:00,2,0.000,ALERT,212.83,299.37,60.002,1497841203,"201051344000646","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,731247.6,731247.6,10435,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497841212,2120586.00
06/18/2017 23:00,2,0.000,ALERT,212.38,298.77,60.002,1497841203,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,997477.5,997477.5,10371,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841214,2120587.00
06/18/2017 23:00,2,0.000,ALERT,213.29,299.67,59.991,1497841203,"201051344000585","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,743602.8,743602.8,10434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497841216,2120588.00
06/18/2017 23:00,2,0.000,ALERT,213.06,299.97,60.018,1497841203,"201051344001230","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,735915.4,735915.4,10443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841218,2120589.00
06/18/2017 23:00,2,0.000,ALERT,213.51,300.57,60.007,1497841203,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,725347.6,725347.6,10426,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497841219,2120590.00
