ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2017 23:00,2,0.000,ALERT,212.83,299.67,60.007,1497841203,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,744645.2,744645.2,10446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841221,2120591.00
06/18/2017 23:00,2,0.000,ALERT,212.83,298.17,60.007,1497841203,"274151322000094","219011344069620",0.00,15.50,0,296.06,299.07,0.0,0.0,0.000,819489.9,819489.9,10632,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841223,2120592.00
06/18/2017 23:00,2,0.000,ALERT,213.74,301.47,60.012,1497841203,"201051344000579","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,753978.3,753978.3,10430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841225,2120593.00
06/18/2017 23:00,2,0.000,ALERT,212.83,299.97,60.012,1497841203,"201051344000890","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,738637.3,738637.3,10438,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841226,2120594.00
06/18/2017 23:00,2,0.000,ALERT,213.29,299.97,60.012,1497841203,"201051344000438","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,741289.4,741289.4,10431,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497841228,2120595.00
06/18/2017 23:00,2,0.000,ALERT,213.29,299.37,60.028,1497841203,"201051344000417","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,677208.1,677208.1,10466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841230,2120596.00
06/18/2017 23:00,2,0.000,ALERT,212.38,298.47,60.007,1497841203,"274151322000083","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,987385.1,987385.1,10374,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841232,2120597.00
06/18/2017 23:00,2,0.000,ALERT,213.29,298.47,59.986,1497841203,"274151322000076","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,1053316.5,1053316.5,10368,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841234,2120598.00
06/18/2017 23:00,2,0.000,ALERT,213.51,301.17,60.018,1497841203,"201051344000868","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,734261.7,734261.7,10441,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497841235,2120599.00
06/18/2017 23:00,2,0.000,ALERT,212.83,299.37,60.012,1497841203,"274151322000095","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,1043122.8,1043122.8,10382,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841237,2120600.00
06/18/2017 23:00,2,0.000,ALERT,213.29,300.87,60.039,1497841203,"201051344000988","219011344069620",0.00,14.70,0,295.46,301.77,0.0,0.0,0.000,649339.7,649339.7,10444,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841239,2120601.00
06/18/2017 23:00,2,0.000,ALERT,213.06,299.07,60.039,1497841203,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,741062.9,741062.9,10446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497841241,2120602.00
06/18/2017 23:00,2,0.000,ALERT,213.29,300.87,60.018,1497841203,"201051344000458","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,746037.8,746037.8,10420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841243,2120603.00
06/18/2017 23:00,2,0.000,ALERT,213.96,300.57,60.034,1497841203,"201051344000853","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,746861.6,746861.6,10431,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841244,2120604.00
06/18/2017 23:00,2,0.000,ALERT,213.51,299.97,60.007,1497841203,"201051344000685","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,741282.2,741282.2,10454,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841246,2120605.00
06/18/2017 23:00,2,0.000,ALERT,213.06,299.07,59.986,1497841203,"201051344000917","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,737896.6,737896.6,10442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841248,2120606.00
06/18/2017 23:00,2,0.000,ALERT,213.74,300.27,60.012,1497841203,"201051344001145","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,745918.2,745918.2,10431,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841250,2120607.00
06/18/2017 23:00,2,0.000,ALERT,213.29,298.77,60.023,1497841203,"201051344000651","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,734463.8,734463.8,10439,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841252,2120608.00
06/18/2017 23:00,2,0.000,ALERT,212.16,298.47,60.002,1497841203,"274151322000088","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,946893.6,946893.6,10376,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497841253,2120609.00
06/18/2017 23:00,2,0.000,ALERT,213.06,297.57,60.007,1497841203,"274151322000068","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,819993.0,819993.0,10648,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841255,2120610.00
06/18/2017 23:00,2,0.000,ALERT,212.83,299.67,60.028,1497841203,"201051344001135","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,729912.3,729912.3,10424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841257,2120611.00
06/18/2017 23:00,2,0.000,ALERT,213.06,300.87,60.012,1497841203,"201051344000594","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,748926.4,748926.4,10433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841259,2120612.00
06/18/2017 23:00,2,0.000,ALERT,213.29,299.67,60.012,1497841203,"201051344001203","219011344069620",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,739320.8,739320.8,10465,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841261,2120613.00
06/18/2017 23:00,2,0.000,ALERT,212.38,298.17,60.007,1497841203,"274151322000054","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,963959.1,963959.1,10361,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841262,2120614.00
06/18/2017 23:00,2,0.000,ALERT,213.51,299.97,60.007,1497841203,"201051344000867","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,733121.5,733121.5,10462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841264,2120615.00
06/18/2017 23:00,2,0.000,ALERT,213.29,299.97,60.018,1497841203,"201051344001093","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,737755.0,737755.0,10456,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841266,2120616.00
06/18/2017 23:00,2,0.000,ALERT,213.29,300.57,60.018,1497841203,"201051344000900","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,754636.7,754636.7,10436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841268,2120617.00
06/18/2017 23:00,2,0.000,ALERT,213.51,299.97,60.012,1497841203,"201051344000648","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,742962.8,742962.8,10428,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841270,2120618.00
06/18/2017 23:00,2,0.000,ALERT,213.51,301.17,60.018,1497841203,"201051344000569","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,756777.0,756777.0,10410,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841272,2120619.00
06/18/2017 23:00,2,0.000,ALERT,213.29,300.57,60.007,1497841203,"201051344000983","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,747334.6,747334.6,10434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841274,2120620.00
06/18/2017 23:00,2,0.000,ALERT,213.51,300.27,60.012,1497841203,"201051344001158","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,732378.0,732378.0,10439,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841275,2120621.00
06/18/2017 23:00,2,0.000,ALERT,213.74,300.57,60.012,1497841203,"201051344000576","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,746913.8,746913.8,10437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841277,2120622.00
06/18/2017 23:00,2,0.000,ALERT,212.61,298.17,60.012,1497841203,"274151322000087","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,937549.6,937549.6,10527,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497841279,2120623.00
06/18/2017 23:15,2,0.000,ALERT,213.74,299.97,59.938,1497842103,"201051344000645","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,745871.2,745871.2,10425,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842105,2120624.00
06/18/2017 23:15,2,0.000,ALERT,212.83,298.47,59.981,1497842103,"274151322000085","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,959861.7,959861.7,10371,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842107,2120625.00
06/18/2017 23:15,2,0.000,ALERT,214.19,299.97,59.981,1497842103,"201051344000633","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,732560.7,732560.7,10468,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842109,2120626.00
06/18/2017 23:15,2,0.000,ALERT,213.51,299.97,60.012,1497842103,"201051344000469","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,735788.9,735788.9,10437,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842111,2120627.00
06/18/2017 23:15,2,0.000,ALERT,212.61,299.97,59.970,1497842103,"201051344000646","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,731247.6,731247.6,10437,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842112,2120628.00
06/18/2017 23:15,2,0.000,ALERT,212.61,297.87,59.986,1497842103,"274151322000052","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,997477.5,997477.5,10373,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842114,2120629.00
06/18/2017 23:15,2,0.000,ALERT,213.06,299.97,59.996,1497842103,"201051344000585","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,743602.8,743602.8,10436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497842116,2120630.00
06/18/2017 23:15,2,0.000,ALERT,212.83,300.57,60.034,1497842103,"201051344001230","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,735915.4,735915.4,10445,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842118,2120631.00
06/18/2017 23:15,2,0.000,ALERT,213.51,301.17,59.970,1497842103,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,725347.6,725347.6,10428,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842120,2120632.00
06/18/2017 23:15,2,0.000,ALERT,212.38,299.67,59.991,1497842103,"201051344000955","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,744645.2,744645.2,10448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842121,2120633.00
06/18/2017 23:15,2,0.000,ALERT,212.61,297.87,59.986,1497842103,"274151322000094","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,819489.9,819489.9,10634,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842123,2120634.00
06/18/2017 23:15,2,0.000,ALERT,213.51,300.87,59.986,1497842103,"201051344000579","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,753978.3,753978.3,10432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497842125,2120635.00
06/18/2017 23:15,2,0.000,ALERT,213.06,299.97,59.991,1497842103,"201051344000438","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,741289.4,741289.4,10433,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842128,2120636.00
06/18/2017 23:15,2,0.000,ALERT,213.06,299.37,59.959,1497842103,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,677208.1,677208.1,10468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842130,2120637.00
06/18/2017 23:15,2,0.000,ALERT,212.61,298.17,59.981,1497842103,"274151322000083","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,987385.1,987385.1,10376,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842132,2120638.00
06/18/2017 23:15,2,0.000,ALERT,213.29,298.47,59.981,1497842103,"274151322000076","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,1053316.5,1053316.5,10370,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497842134,2120639.00
06/18/2017 23:15,2,0.000,ALERT,213.51,300.87,59.986,1497842103,"201051344000868","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,734261.7,734261.7,10443,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497842136,2120640.00
06/18/2017 23:15,2,0.000,ALERT,212.61,299.07,59.986,1497842103,"274151322000095","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1043122.8,1043122.8,10384,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842137,2120641.00
06/18/2017 23:15,2,0.000,ALERT,213.29,300.27,59.981,1497842103,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.37,0.0,0.0,0.000,649339.7,649339.7,10446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842139,2120642.00
06/18/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1497842103,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,741062.9,741062.9,10448,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842141,2120643.00
06/18/2017 23:15,2,0.000,ALERT,213.29,300.27,60.034,1497842103,"201051344000458","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,746037.8,746037.8,10422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842143,2120644.00
06/18/2017 23:15,2,0.000,ALERT,214.19,300.27,59.975,1497842103,"201051344000853","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,746861.6,746861.6,10433,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842145,2120645.00
06/18/2017 23:15,2,0.000,ALERT,213.29,299.97,60.023,1497842103,"201051344000685","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,741282.2,741282.2,10456,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842146,2120646.00
06/18/2017 23:15,2,0.000,ALERT,212.83,299.37,59.981,1497842103,"201051344000917","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,737896.6,737896.6,10444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842148,2120647.00
06/18/2017 23:15,2,0.000,ALERT,213.29,300.27,59.981,1497842103,"201051344001145","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,745918.2,745918.2,10433,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842150,2120648.00
06/18/2017 23:15,2,0.000,ALERT,213.06,299.37,59.970,1497842103,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,734463.8,734463.8,10441,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842152,2120649.00
06/18/2017 23:15,2,0.000,ALERT,212.16,298.47,59.986,1497842103,"274151322000088","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,946893.6,946893.6,10378,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842153,2120650.00
06/18/2017 23:15,2,0.000,ALERT,213.51,297.57,60.012,1497842103,"274151322000068","219011344069620",0.00,16.00,0,296.36,299.37,0.0,0.0,0.000,819993.0,819993.0,10650,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842155,2120651.00
06/18/2017 23:15,2,0.000,ALERT,212.38,299.97,59.986,1497842103,"201051344001135","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,729912.3,729912.3,10426,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842157,2120652.00
06/18/2017 23:15,2,0.000,ALERT,213.29,300.87,59.986,1497842103,"201051344000594","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,748926.4,748926.4,10435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842159,2120653.00
06/18/2017 23:15,2,0.000,ALERT,213.06,299.97,59.981,1497842103,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,739320.8,739320.8,10467,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842161,2120654.00
06/18/2017 23:15,2,0.000,ALERT,212.38,298.77,60.018,1497842103,"274151322000054","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,963959.1,963959.1,10363,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842162,2120655.00
06/18/2017 23:15,2,0.000,ALERT,213.51,299.67,59.986,1497842103,"201051344000867","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,733121.5,733121.5,10464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497842164,2120656.00
06/18/2017 23:15,2,0.000,ALERT,213.06,300.27,59.986,1497842103,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,737755.0,737755.0,10458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842166,2120657.00
06/18/2017 23:15,2,0.000,ALERT,213.29,299.67,59.981,1497842103,"201051344000900","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,754636.7,754636.7,10438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842168,2120658.00
06/18/2017 23:15,2,0.000,ALERT,213.51,299.37,59.986,1497842103,"201051344000648","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,742962.8,742962.8,10430,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497842170,2120659.00
06/18/2017 23:15,2,0.000,ALERT,213.51,300.87,59.991,1497842103,"201051344000569","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,756777.0,756777.0,10412,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842172,2120660.00
06/18/2017 23:15,2,0.000,ALERT,213.29,299.97,59.981,1497842103,"201051344000983","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,747334.6,747334.6,10436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497842173,2120661.00
06/18/2017 23:15,2,0.000,ALERT,213.29,299.37,59.991,1497842103,"201051344001158","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,732378.0,732378.0,10441,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842175,2120662.00
06/18/2017 23:15,2,0.000,ALERT,213.96,300.57,59.986,1497842103,"201051344000576","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,746913.8,746913.8,10439,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497842177,2120663.00
06/18/2017 23:15,2,0.000,ALERT,212.61,297.26,59.981,1497842103,"274151322000087","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,937549.6,937549.6,10529,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842179,2120664.00
06/18/2017 23:15,2,0.000,ALERT,212.83,300.57,60.018,1497842103,"201051344000890","219011344069620",0.00,15.00,0,299.67,302.37,0.0,0.0,0.000,738637.3,738637.3,10440,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497842181,2120665.00
06/18/2017 23:30,2,0.000,ALERT,213.74,299.67,59.991,1497843004,"201051344000645","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,745871.2,745871.2,10427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843006,2120666.00
06/18/2017 23:30,2,0.000,ALERT,213.06,298.77,59.959,1497843004,"274151322000085","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,959861.7,959861.7,10373,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843007,2120667.00
06/18/2017 23:30,2,0.000,ALERT,214.19,299.67,59.959,1497843004,"201051344000633","219011344069620",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,732560.7,732560.7,10470,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843009,2120668.00
06/18/2017 23:30,2,0.000,ALERT,213.51,299.97,59.917,1497843004,"201051344000469","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,735788.9,735788.9,10439,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843011,2120669.00
06/18/2017 23:30,2,0.000,ALERT,213.06,300.27,59.965,1497843004,"201051344000646","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,731247.6,731247.6,10439,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843013,2120670.00
06/18/2017 23:30,2,0.000,ALERT,212.38,298.77,59.954,1497843004,"274151322000052","219011344069620",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,997477.5,997477.5,10375,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843015,2120671.00
06/18/2017 23:30,2,0.000,ALERT,213.29,300.57,59.970,1497843004,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,743602.8,743602.8,10438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843016,2120672.00
06/18/2017 23:30,2,0.000,ALERT,213.29,300.87,59.975,1497843004,"201051344001230","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,735915.4,735915.4,10447,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843018,2120673.00
06/18/2017 23:30,2,0.000,ALERT,213.51,301.17,59.954,1497843004,"201051344000582","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,725347.6,725347.6,10430,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843020,2120674.00
06/18/2017 23:30,2,0.000,ALERT,212.61,300.27,59.922,1497843004,"201051344000955","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,744645.2,744645.2,10450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843022,2120675.00
06/18/2017 23:30,2,0.000,ALERT,213.06,297.87,59.965,1497843004,"274151322000094","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,819489.9,819489.9,10636,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843024,2120676.00
06/18/2017 23:30,2,0.000,ALERT,213.51,300.87,59.975,1497843004,"201051344000579","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,753978.3,753978.3,10434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843026,2120677.00
06/18/2017 23:30,2,0.000,ALERT,213.29,301.17,59.981,1497843004,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,738637.3,738637.3,10442,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843027,2120678.00
06/18/2017 23:30,2,0.000,ALERT,213.51,300.57,59.986,1497843004,"201051344000438","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,741289.4,741289.4,10435,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843029,2120679.00
06/18/2017 23:30,2,0.000,ALERT,213.29,299.97,59.975,1497843004,"201051344000417","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,677208.1,677208.1,10470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843031,2120680.00
06/18/2017 23:30,2,0.000,ALERT,213.06,298.47,59.991,1497843004,"274151322000083","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,987385.1,987385.1,10378,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843033,2120681.00
06/18/2017 23:30,2,0.000,ALERT,213.29,298.47,59.981,1497843004,"274151322000076","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,1053316.5,1053316.5,10372,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843035,2120682.00
06/18/2017 23:30,2,0.000,ALERT,213.51,301.17,59.986,1497843004,"201051344000868","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,734261.7,734261.7,10445,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843037,2120683.00
06/18/2017 23:30,2,0.000,ALERT,213.06,299.97,59.986,1497843004,"274151322000095","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1043122.8,1043122.8,10386,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843038,2120684.00
06/18/2017 23:30,2,0.000,ALERT,213.51,300.27,59.991,1497843004,"201051344000988","219011344069620",0.00,14.70,0,295.16,301.77,0.0,0.0,0.000,649339.7,649339.7,10448,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843040,2120685.00
06/18/2017 23:30,2,0.000,ALERT,213.06,299.97,60.002,1497843004,"201051344001025","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,741062.9,741062.9,10450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843042,2120686.00
06/18/2017 23:30,2,0.000,ALERT,213.51,300.57,60.012,1497843004,"201051344000458","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,746037.8,746037.8,10424,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843044,2120687.00
06/18/2017 23:30,2,0.000,ALERT,214.19,300.27,59.981,1497843004,"201051344000853","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,746861.6,746861.6,10435,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843046,2120688.00
06/18/2017 23:30,2,0.000,ALERT,213.74,300.87,60.002,1497843004,"201051344000685","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,741282.2,741282.2,10458,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843047,2120689.00
06/18/2017 23:30,2,0.000,ALERT,213.29,299.97,59.986,1497843004,"201051344000917","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,737896.6,737896.6,10446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843049,2120690.00
06/18/2017 23:30,2,0.000,ALERT,213.51,300.87,59.991,1497843004,"201051344001145","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,745918.2,745918.2,10435,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843051,2120691.00
06/18/2017 23:30,2,0.000,ALERT,213.51,300.27,59.954,1497843004,"201051344000651","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,734463.8,734463.8,10443,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843053,2120692.00
06/18/2017 23:30,2,0.000,ALERT,212.38,298.17,59.981,1497843004,"274151322000088","219011344069620",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,946893.6,946893.6,10380,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843055,2120693.00
06/18/2017 23:30,2,0.000,ALERT,213.29,298.17,59.991,1497843004,"274151322000068","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,819993.0,819993.0,10652,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843057,2120694.00
06/18/2017 23:30,2,0.000,ALERT,213.06,300.87,59.986,1497843004,"201051344001135","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,729912.3,729912.3,10428,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843059,2120695.00
06/18/2017 23:30,2,0.000,ALERT,213.29,300.57,59.986,1497843004,"201051344000594","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,748926.4,748926.4,10437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843060,2120696.00
06/18/2017 23:30,2,0.000,ALERT,213.29,300.27,59.986,1497843004,"201051344001203","219011344069620",0.00,14.30,0,297.26,303.58,0.0,0.0,0.000,739320.8,739320.8,10469,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843062,2120697.00
06/18/2017 23:30,2,0.000,ALERT,212.61,299.07,60.012,1497843004,"274151322000054","219011344069620",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,963959.1,963959.1,10365,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843064,2120698.00
06/18/2017 23:30,2,0.000,ALERT,213.74,299.97,59.981,1497843004,"201051344000867","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,733121.5,733121.5,10466,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843066,2120699.00
06/18/2017 23:30,2,0.000,ALERT,213.29,300.57,60.028,1497843004,"201051344001093","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,737755.0,737755.0,10460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843067,2120700.00
06/18/2017 23:30,2,0.000,ALERT,213.51,300.27,59.981,1497843004,"201051344000900","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,754636.7,754636.7,10440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843069,2120701.00
06/18/2017 23:30,2,0.000,ALERT,213.51,299.37,59.981,1497843004,"201051344000648","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,742962.8,742962.8,10432,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843071,2120702.00
06/18/2017 23:30,2,0.000,ALERT,213.51,300.87,59.986,1497843004,"201051344000569","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,756777.0,756777.0,10414,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843073,2120703.00
06/18/2017 23:30,2,0.000,ALERT,213.74,300.27,59.996,1497843004,"201051344000983","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,747334.6,747334.6,10438,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843075,2120704.00
06/18/2017 23:30,2,0.000,ALERT,213.29,299.67,59.981,1497843004,"201051344001158","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,732378.0,732378.0,10443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843077,2120705.00
06/18/2017 23:30,2,0.000,ALERT,214.19,300.87,59.981,1497843004,"201051344000576","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,746913.8,746913.8,10441,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843078,2120706.00
06/18/2017 23:30,2,0.000,ALERT,212.83,297.57,59.975,1497843004,"274151322000087","219011344069620",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,937549.6,937549.6,10531,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843080,2120707.00
06/18/2017 23:45,2,0.000,ALERT,214.19,300.87,59.970,1497843903,"201051344000645","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,745871.2,745871.2,10429,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843905,2120708.00
06/18/2017 23:45,2,0.000,ALERT,213.29,299.37,59.933,1497843903,"274151322000085","219011344069620",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,959861.7,959861.7,10375,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843907,2120709.00
06/18/2017 23:45,2,0.000,ALERT,214.41,301.17,59.938,1497843903,"201051344000633","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,732560.7,732560.7,10472,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843909,2120710.00
06/18/2017 23:45,2,0.000,ALERT,213.74,300.57,59.981,1497843903,"201051344000469","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,735788.9,735788.9,10441,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843911,2120711.00
06/18/2017 23:45,2,0.000,ALERT,213.06,300.27,59.975,1497843903,"201051344000646","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,731247.6,731247.6,10441,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843913,2120712.00
06/18/2017 23:45,2,0.000,ALERT,212.83,299.67,59.949,1497843903,"274151322000052","219011344069620",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,997477.5,997477.5,10377,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843915,2120713.00
06/18/2017 23:45,2,0.000,ALERT,213.51,300.57,59.975,1497843903,"201051344000585","219011344069620",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,743602.8,743602.8,10440,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843917,2120714.00
06/18/2017 23:45,2,0.000,ALERT,213.74,301.17,59.944,1497843903,"201051344001230","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,735915.4,735915.4,10449,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843919,2120715.00
06/18/2017 23:45,2,0.000,ALERT,213.96,301.47,59.975,1497843903,"201051344000582","219011344069620",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,725347.6,725347.6,10432,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843920,2120716.00
06/18/2017 23:45,2,0.000,ALERT,213.29,300.87,59.975,1497843903,"201051344000955","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,744645.2,744645.2,10452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843922,2120717.00
06/18/2017 23:45,2,0.000,ALERT,213.06,298.77,59.959,1497843903,"274151322000094","219011344069620",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,819489.9,819489.9,10638,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843924,2120718.00
06/18/2017 23:45,2,0.000,ALERT,213.51,301.47,59.981,1497843903,"201051344000579","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,753978.3,753978.3,10436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843926,2120719.00
06/18/2017 23:45,2,0.000,ALERT,213.51,301.47,59.996,1497843903,"201051344000890","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,738637.3,738637.3,10444,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843928,2120720.00
06/18/2017 23:45,2,0.000,ALERT,213.74,300.57,59.970,1497843903,"201051344000438","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,741289.4,741289.4,10437,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843930,2120721.00
06/18/2017 23:45,2,0.000,ALERT,213.74,299.97,59.975,1497843903,"201051344000417","219011344069620",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,677208.1,677208.1,10472,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843931,2120722.00
06/18/2017 23:45,2,0.000,ALERT,213.06,299.97,59.965,1497843903,"274151322000083","219011344069620",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,987385.1,987385.1,10380,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843933,2120723.00
06/18/2017 23:45,2,0.000,ALERT,213.51,299.07,59.944,1497843903,"274151322000076","219011344069620",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10374,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843935,2120724.00
06/18/2017 23:45,2,0.000,ALERT,213.51,301.47,59.981,1497843903,"201051344000868","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,734261.7,734261.7,10447,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843937,2120725.00
06/18/2017 23:45,2,0.000,ALERT,212.83,300.27,59.965,1497843903,"274151322000095","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,1043122.8,1043122.8,10388,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843939,2120726.00
06/18/2017 23:45,2,0.000,ALERT,213.29,300.57,59.970,1497843903,"201051344000988","219011344069620",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,649339.7,649339.7,10450,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843940,2120727.00
06/18/2017 23:45,2,0.000,ALERT,213.51,299.97,59.975,1497843903,"201051344001025","219011344069620",0.00,14.00,0,296.36,302.98,0.0,0.0,0.000,741062.9,741062.9,10452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843942,2120728.00
06/18/2017 23:45,2,0.000,ALERT,213.74,301.17,59.954,1497843903,"201051344000458","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,746037.8,746037.8,10426,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843944,2120729.00
06/18/2017 23:45,2,0.000,ALERT,214.19,300.87,59.970,1497843903,"201051344000853","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,746861.6,746861.6,10437,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843946,2120730.00
06/18/2017 23:45,2,0.000,ALERT,213.96,300.57,59.975,1497843903,"201051344000685","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,741282.2,741282.2,10460,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843947,2120731.00
06/18/2017 23:45,2,0.000,ALERT,213.96,300.57,59.975,1497843903,"201051344000917","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,737896.6,737896.6,10448,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843949,2120732.00
06/18/2017 23:45,2,0.000,ALERT,213.74,300.87,59.933,1497843903,"201051344001145","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,745918.2,745918.2,10437,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843951,2120733.00
06/18/2017 23:45,2,0.000,ALERT,213.51,299.97,59.975,1497843903,"201051344000651","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,734463.8,734463.8,10445,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843953,2120734.00
06/18/2017 23:45,2,0.000,ALERT,212.61,299.07,59.975,1497843903,"274151322000088","219011344069620",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,946893.6,946893.6,10382,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843955,2120735.00
06/18/2017 23:45,2,0.000,ALERT,213.51,298.77,59.970,1497843903,"274151322000068","219011344069620",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,819993.0,819993.0,10654,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843956,2120736.00
06/18/2017 23:45,2,0.000,ALERT,213.06,300.27,59.975,1497843903,"201051344001135","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,729912.3,729912.3,10430,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843958,2120737.00
06/18/2017 23:45,2,0.000,ALERT,213.51,302.07,59.981,1497843903,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,748926.4,748926.4,10439,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843960,2120738.00
06/18/2017 23:45,2,0.000,ALERT,213.74,300.57,59.981,1497843903,"201051344001203","219011344069620",0.00,14.30,0,296.66,303.88,0.0,0.0,0.000,739320.8,739320.8,10471,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843962,2120739.00
06/18/2017 23:45,2,0.000,ALERT,212.83,299.37,59.954,1497843903,"274151322000054","219011344069620",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,963959.1,963959.1,10367,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843964,2120740.00
06/18/2017 23:45,2,0.000,ALERT,213.96,300.87,59.991,1497843903,"201051344000867","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,733121.5,733121.5,10468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843965,2120741.00
06/18/2017 23:45,2,0.000,ALERT,213.74,300.87,59.975,1497843903,"201051344001093","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,737755.0,737755.0,10462,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497843967,2120742.00
06/18/2017 23:45,2,0.000,ALERT,213.51,300.87,59.986,1497843903,"201051344000900","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,754636.7,754636.7,10442,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843969,2120743.00
06/18/2017 23:45,2,0.000,ALERT,213.74,300.27,59.986,1497843903,"201051344000648","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,742962.8,742962.8,10434,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843971,2120744.00
06/18/2017 23:45,2,0.000,ALERT,213.51,301.47,60.023,1497843903,"201051344000569","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,756777.0,756777.0,10416,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843973,2120745.00
06/18/2017 23:45,2,0.000,ALERT,213.51,301.17,59.959,1497843903,"201051344000983","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,747334.6,747334.6,10440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843975,2120746.00
06/18/2017 23:45,2,0.000,ALERT,213.74,300.57,60.002,1497843903,"201051344001158","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,732378.0,732378.0,10445,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843977,2120747.00
06/18/2017 23:45,2,0.000,ALERT,214.19,301.47,60.039,1497843903,"201051344000576","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,746913.8,746913.8,10443,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843978,2120748.00
06/18/2017 23:45,2,0.000,ALERT,213.06,298.17,60.002,1497843903,"274151322000087","219011344069620",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,937549.6,937549.6,10533,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497843980,2120749.00
